ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 00:00,2,0.000,ALERT,212.16,299.37,59.996,1562731204,"201051344000579","174011545737251",0.00,24.50,0,296.96,301.77,0.0,0.0,0.000,1379197.4,1379197.4,7287,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731207,646778.00
07/10/2019 00:00,2,0.000,ALERT,211.70,298.47,59.996,1562731204,"201051344001025","174011545737251",0.00,23.80,0,296.06,303.88,0.0,0.0,0.000,1363830.5,1363830.5,7279,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731209,646779.00
07/10/2019 00:00,2,0.000,ALERT,211.93,299.07,59.996,1562731204,"201051344001093","174011545737251",0.00,24.50,0,296.36,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7296,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731210,646780.00
07/10/2019 00:00,2,0.000,ALERT,212.16,299.07,59.959,1562731204,"201051344000458","174011545737251",0.00,24.80,0,296.66,302.07,0.0,0.0,0.000,1360178.3,1360178.3,7271,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731212,646781.00
07/10/2019 00:00,2,0.000,ALERT,211.70,299.67,59.990,1562731204,"201051344000890","174011545737251",0.00,24.30,0,297.26,304.18,0.0,0.0,0.000,1361219.8,1361219.8,7283,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731214,646782.00
07/10/2019 00:00,2,0.000,ALERT,212.16,298.77,59.964,1562731204,"201051344000988","174011545737251",0.00,24.30,0,293.96,300.87,0.0,0.0,0.000,1036375.9,1036375.9,7283,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731216,646783.00
07/10/2019 00:00,2,0.000,ALERT,212.38,299.97,59.996,1562731204,"201051344000582","174011545737251",0.00,24.00,0,296.96,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7275,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731218,646784.00
07/10/2019 00:00,2,0.000,ALERT,212.16,299.37,59.996,1562731204,"201051344000868","174011545737251",0.00,24.00,0,296.96,301.77,0.0,0.0,0.000,1346575.4,1346575.4,7274,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731219,646785.00
07/10/2019 00:00,2,0.000,ALERT,212.61,299.07,59.990,1562731204,"201051344000576","174011545737251",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,1363053.1,1363053.1,7294,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731221,646786.00
07/10/2019 00:00,2,0.000,ALERT,212.16,298.47,59.990,1562731204,"201051344001158","174011545737251",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,1340400.5,1340400.5,7277,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731223,646787.00
07/10/2019 00:00,2,0.000,ALERT,211.93,298.47,59.985,1562731204,"201051344000917","174011545737251",0.00,24.80,0,295.16,302.68,0.0,0.0,0.000,1355661.2,1355661.2,7292,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731225,646788.00
07/10/2019 00:00,2,0.000,ALERT,212.16,298.47,59.975,1562731204,"201051344000417","174011545737251",0.00,24.30,0,295.76,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7299,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731227,646789.00
07/10/2019 00:00,2,0.000,ALERT,212.38,299.07,59.985,1562731204,"201051344000685","174011545737251",0.00,24.00,0,296.36,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7284,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731228,646790.00
07/10/2019 00:00,2,0.000,ALERT,211.93,298.47,59.985,1562731204,"201051344000651","174011545737251",0.00,23.80,0,296.06,302.68,0.0,0.0,0.000,1355912.8,1355912.8,7282,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731230,646791.00
07/10/2019 00:00,2,0.000,ALERT,212.16,299.37,59.990,1562731204,"201051344000594","174011545737251",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,1366294.9,1366294.9,7282,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731232,646792.00
07/10/2019 00:00,2,0.000,ALERT,212.16,298.17,60.001,1562731204,"201051344000469","174011545737251",0.00,23.50,0,295.46,300.57,0.0,0.0,0.000,1346322.2,1346322.2,7286,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731234,646793.00
07/10/2019 00:00,2,0.000,ALERT,212.16,299.07,59.990,1562731204,"201051344000585","174011545737251",0.00,24.30,0,295.76,303.28,0.0,0.0,0.000,1371005.7,1371005.7,7276,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731236,646794.00
07/10/2019 00:00,2,0.000,ALERT,212.83,298.47,59.990,1562731204,"201051344000853","174011545737251",0.00,24.00,0,296.36,301.47,0.0,0.0,0.000,1369199.4,1369199.4,7280,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731238,646795.00
07/10/2019 00:00,2,0.000,ALERT,212.38,299.37,59.985,1562731204,"201051344001145","174011545737251",0.00,23.80,0,296.96,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7300,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731239,646796.00
07/10/2019 00:00,2,0.000,ALERT,212.16,299.37,59.980,1562731204,"201051344000438","174011545737251",0.00,24.00,0,296.66,303.28,0.0,0.0,0.000,1363971.3,1363971.3,7279,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731241,646797.00
07/10/2019 00:00,2,0.000,ALERT,211.70,299.07,59.990,1562731204,"201051344001135","174011545737251",0.00,24.00,0,296.66,303.58,0.0,0.0,0.000,1351317.8,1351317.8,7276,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731243,646798.00
07/10/2019 00:00,2,0.000,ALERT,212.38,299.07,59.975,1562731204,"201051344000983","174011545737251",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,1367335.9,1367335.9,7278,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731245,646799.00
07/10/2019 00:00,2,0.000,ALERT,212.16,299.07,59.969,1562731204,"201051344001203","174011545737251",0.00,24.00,0,296.36,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7291,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731247,646800.00
07/10/2019 00:00,2,0.000,ALERT,211.93,299.67,59.953,1562731204,"201051344001230","174011545737251",0.00,24.00,0,296.66,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7306,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731249,646801.00
07/10/2019 00:00,2,0.000,ALERT,211.70,299.07,60.006,1562731204,"201051344000646","174011545737251",0.00,24.00,0,295.46,302.98,0.0,0.0,0.000,1348094.6,1348094.6,7292,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731251,646802.00
07/10/2019 00:00,2,0.000,ALERT,212.61,299.07,59.969,1562731204,"201051344000867","174011545737251",0.00,24.50,0,296.06,301.47,0.0,0.0,0.000,1344553.3,1344553.3,7280,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731252,646803.00
07/10/2019 00:00,2,0.000,ALERT,212.83,298.77,59.953,1562731204,"201051344000633","174011545737251",0.00,23.80,0,294.56,300.57,0.0,0.0,0.000,1341545.7,1341545.7,7290,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731254,646804.00
07/10/2019 00:00,2,0.000,ALERT,211.70,299.37,59.980,1562731204,"201051344000955","174011545737251",0.00,24.30,0,296.36,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7289,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731256,646805.00
07/10/2019 00:00,2,0.000,ALERT,212.61,298.47,59.980,1562731204,"201051344000648","174011545737251",0.00,23.80,0,295.76,301.17,0.0,0.0,0.000,1355461.5,1355461.5,7272,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731258,646806.00
07/10/2019 00:00,2,0.000,ALERT,212.83,299.07,59.959,1562731204,"201051344000645","174011545737251",0.00,24.50,0,296.36,300.87,0.0,0.0,0.000,1361016.0,1361016.0,7276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562731260,646807.00
07/10/2019 00:00,2,0.000,ALERT,212.38,299.67,59.964,1562731204,"201051344000569","174011545737251",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,1377938.3,1377938.3,7278,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562731262,646808.00
07/10/2019 00:00,2,0.000,ALERT,212.61,298.77,59.969,1562731204,"179051228000119","174011545737251",0.00,25.80,0,294.86,300.27,0.0,0.0,0.000,164196.3,164196.3,7342,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562731263,646809.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.97,59.990,1562732104,"201051344000579","174011545737251",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,1379197.4,1379197.4,7289,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732106,646810.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.07,59.953,1562732104,"201051344001025","174011545737251",0.00,23.50,0,296.96,303.28,0.0,0.0,0.000,1363830.5,1363830.5,7281,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732108,646811.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.67,59.985,1562732104,"201051344001093","174011545737251",0.00,24.50,0,297.26,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7298,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732110,646812.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.37,59.985,1562732104,"201051344000458","174011545737251",0.00,24.50,0,296.96,302.37,0.0,0.0,0.000,1360178.3,1360178.3,7273,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732112,646813.00
07/10/2019 00:15,2,0.000,ALERT,212.16,300.57,59.980,1562732104,"201051344000890","174011545737251",0.00,24.30,0,298.17,303.58,0.0,0.0,0.000,1361219.8,1361219.8,7285,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732114,646814.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.37,60.012,1562732104,"201051344000988","174011545737251",0.00,24.30,0,294.26,301.17,0.0,0.0,0.000,1036375.9,1036375.9,7285,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732116,646815.00
07/10/2019 00:15,2,0.000,ALERT,212.61,300.27,60.001,1562732104,"201051344000582","174011545737251",0.00,23.80,0,297.87,303.28,0.0,0.0,0.000,1338638.3,1338638.3,7277,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732117,646816.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.97,59.975,1562732104,"201051344000868","174011545737251",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,1346575.4,1346575.4,7276,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732119,646817.00
07/10/2019 00:15,2,0.000,ALERT,212.83,299.97,60.012,1562732104,"201051344000576","174011545737251",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,1363053.1,1363053.1,7296,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732121,646818.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.07,59.985,1562732104,"201051344001158","174011545737251",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,1340400.5,1340400.5,7279,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732123,646819.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.07,59.990,1562732104,"201051344000917","174011545737251",0.00,24.80,0,295.76,302.07,0.0,0.0,0.000,1355661.2,1355661.2,7294,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732125,646820.00
07/10/2019 00:15,2,0.000,ALERT,212.16,298.77,59.969,1562732104,"201051344000417","174011545737251",0.00,24.30,0,296.36,301.77,0.0,0.0,0.000,1074087.3,1074087.3,7301,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732126,646821.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.37,59.980,1562732104,"201051344000685","174011545737251",0.00,24.00,0,296.96,302.68,0.0,0.0,0.000,1361830.0,1361830.0,7286,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732128,646822.00
07/10/2019 00:15,2,0.000,ALERT,212.16,298.47,59.985,1562732104,"201051344000651","174011545737251",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,1355912.8,1355912.8,7284,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732130,646823.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.67,59.990,1562732104,"201051344000594","174011545737251",0.00,24.30,0,296.36,302.07,0.0,0.0,0.000,1366294.9,1366294.9,7284,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732132,646824.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.07,59.980,1562732104,"201051344000469","174011545737251",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,1346322.2,1346322.2,7288,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732134,646825.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.37,59.990,1562732104,"201051344000585","174011545737251",0.00,24.30,0,296.36,302.68,0.0,0.0,0.000,1371005.7,1371005.7,7278,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732136,646826.00
07/10/2019 00:15,2,0.000,ALERT,212.83,299.07,59.943,1562732104,"201051344000853","174011545737251",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,1369199.4,1369199.4,7282,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732138,646827.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.37,59.969,1562732104,"201051344001145","174011545737251",0.00,23.80,0,297.87,303.58,0.0,0.0,0.000,1370505.7,1370505.7,7302,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732139,646828.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.37,59.985,1562732104,"201051344000438","174011545737251",0.00,23.80,0,297.57,302.98,0.0,0.0,0.000,1363971.3,1363971.3,7281,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732141,646829.00
07/10/2019 00:15,2,0.000,ALERT,211.70,298.77,59.980,1562732104,"201051344001135","174011545737251",0.00,24.00,0,297.57,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7278,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732143,646830.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.07,59.964,1562732104,"201051344000983","174011545737251",0.00,24.30,0,297.57,302.07,0.0,0.0,0.000,1367335.9,1367335.9,7280,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732145,646831.00
07/10/2019 00:15,2,0.000,ALERT,211.93,298.77,59.975,1562732104,"201051344001203","174011545737251",0.00,24.00,0,297.26,304.48,0.0,0.0,0.000,1359290.2,1359290.2,7293,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732147,646832.00
07/10/2019 00:15,2,0.000,ALERT,211.93,299.37,59.980,1562732104,"201051344001230","174011545737251",0.00,24.00,0,297.87,302.98,0.0,0.0,0.000,1354175.7,1354175.7,7308,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732148,646833.00
07/10/2019 00:15,2,0.000,ALERT,211.48,298.77,59.969,1562732104,"201051344000646","174011545737251",0.00,24.00,0,296.96,302.37,0.0,0.0,0.000,1348094.6,1348094.6,7294,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732150,646834.00
07/10/2019 00:15,2,0.000,ALERT,212.38,299.07,59.953,1562732104,"201051344000867","174011545737251",0.00,24.50,0,297.26,302.07,0.0,0.0,0.000,1344553.3,1344553.3,7282,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562732152,646835.00
07/10/2019 00:15,2,0.000,ALERT,212.83,298.47,59.990,1562732104,"201051344000633","174011545737251",0.00,23.80,0,295.46,300.87,0.0,0.0,0.000,1341545.7,1341545.7,7292,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732154,646836.00
07/10/2019 00:15,2,0.000,ALERT,211.48,299.07,59.943,1562732104,"201051344000955","174011545737251",0.00,24.30,0,297.26,302.68,0.0,0.0,0.000,1368756.0,1368756.0,7291,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732156,646837.00
07/10/2019 00:15,2,0.000,ALERT,212.38,298.17,59.985,1562732104,"201051344000648","174011545737251",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,1355461.5,1355461.5,7274,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732158,646838.00
07/10/2019 00:15,2,0.000,ALERT,212.61,298.47,59.985,1562732104,"201051344000645","174011545737251",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,1361016.0,1361016.0,7278,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732159,646839.00
07/10/2019 00:15,2,0.000,ALERT,212.16,299.37,59.985,1562732104,"201051344000569","174011545737251",0.00,24.30,0,297.87,302.37,0.0,0.0,0.000,1377938.3,1377938.3,7280,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562732161,646840.00
07/10/2019 00:15,2,0.000,ALERT,212.38,298.47,59.975,1562732104,"179051228000119","174011545737251",0.00,25.80,0,295.46,300.87,0.0,0.0,0.000,164196.3,164196.3,7344,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562732163,646841.00
07/10/2019 00:30,2,0.000,ALERT,213.06,300.87,59.953,1562733005,"201051344000579","174011545737251",0.00,24.30,0,297.87,302.37,0.0,0.0,0.000,1379197.4,1379197.4,7291,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733007,646842.00
07/10/2019 00:30,2,0.000,ALERT,213.74,300.57,59.985,1562733005,"201051344001025","174011545737251",0.00,23.50,0,297.57,303.58,0.0,0.0,0.000,1363830.5,1363830.5,7283,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733009,646843.00
07/10/2019 00:30,2,0.000,ALERT,213.96,301.17,59.975,1562733005,"201051344001093","174011545737251",0.00,24.50,0,297.87,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7300,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733011,646844.00
07/10/2019 00:30,2,0.000,ALERT,213.29,300.57,59.980,1562733005,"201051344000458","174011545737251",0.00,24.50,0,297.57,302.68,0.0,0.0,0.000,1360178.3,1360178.3,7275,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733012,646845.00
07/10/2019 00:30,2,0.000,ALERT,213.74,301.47,59.975,1562733005,"201051344000890","174011545737251",0.00,24.30,0,298.47,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7287,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733014,646846.00
07/10/2019 00:30,2,0.000,ALERT,213.29,300.27,59.953,1562733005,"201051344000988","174011545737251",0.00,24.00,0,295.16,301.77,0.0,0.0,0.000,1036375.9,1036375.9,7287,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733016,646847.00
07/10/2019 00:30,2,0.000,ALERT,214.19,302.07,60.028,1562733005,"201051344000582","174011545737251",0.00,23.80,0,298.47,303.58,0.0,0.0,0.000,1338638.3,1338638.3,7279,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733018,646848.00
07/10/2019 00:30,2,0.000,ALERT,213.29,300.87,60.006,1562733005,"201051344000868","174011545737251",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,1346575.4,1346575.4,7278,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733020,646849.00
07/10/2019 00:30,2,0.000,ALERT,213.74,301.17,60.033,1562733005,"201051344000576","174011545737251",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,1363053.1,1363053.1,7298,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733022,646850.00
07/10/2019 00:30,2,0.000,ALERT,213.29,299.97,59.975,1562733005,"201051344001158","174011545737251",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,1340400.5,1340400.5,7281,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733023,646851.00
07/10/2019 00:30,2,0.000,ALERT,213.96,301.17,59.975,1562733005,"201051344000917","174011545737251",0.00,24.50,0,296.36,302.37,0.0,0.0,0.000,1355661.2,1355661.2,7296,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733025,646852.00
07/10/2019 00:30,2,0.000,ALERT,213.96,300.57,59.996,1562733005,"201051344000417","174011545737251",0.00,24.00,0,296.96,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7303,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733027,646853.00
07/10/2019 00:30,2,0.000,ALERT,214.19,301.47,59.975,1562733005,"201051344000685","174011545737251",0.00,24.00,0,297.26,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7288,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733029,646854.00
07/10/2019 00:30,2,0.000,ALERT,214.19,300.87,59.990,1562733005,"201051344000651","174011545737251",0.00,23.50,0,296.96,302.37,0.0,0.0,0.000,1355912.8,1355912.8,7286,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733031,646855.00
07/10/2019 00:30,2,0.000,ALERT,213.29,301.47,59.948,1562733005,"201051344000594","174011545737251",0.00,24.00,0,296.96,302.37,0.0,0.0,0.000,1366294.9,1366294.9,7286,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733033,646856.00
07/10/2019 00:30,2,0.000,ALERT,213.29,300.27,59.980,1562733005,"201051344000469","174011545737251",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,1346322.2,1346322.2,7290,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733034,646857.00
07/10/2019 00:30,2,0.000,ALERT,214.19,301.47,60.038,1562733005,"201051344000585","174011545737251",0.00,24.00,0,296.96,302.98,0.0,0.0,0.000,1371005.7,1371005.7,7280,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733036,646858.00
07/10/2019 00:30,2,0.000,ALERT,213.96,300.57,59.990,1562733005,"201051344000853","174011545737251",0.00,23.80,0,297.26,302.37,0.0,0.0,0.000,1369199.4,1369199.4,7284,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733038,646859.00
07/10/2019 00:30,2,0.000,ALERT,214.41,302.07,60.012,1562733005,"201051344001145","174011545737251",0.00,23.80,0,297.87,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7304,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733040,646860.00
07/10/2019 00:30,2,0.000,ALERT,213.96,301.47,59.990,1562733005,"201051344000438","174011545737251",0.00,23.80,0,297.57,303.28,0.0,0.0,0.000,1363971.3,1363971.3,7283,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733042,646861.00
07/10/2019 00:30,2,0.000,ALERT,213.74,301.47,59.985,1562733005,"201051344001135","174011545737251",0.00,24.00,0,296.96,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7280,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733044,646862.00
07/10/2019 00:30,2,0.000,ALERT,213.51,300.87,59.990,1562733005,"201051344000983","174011545737251",0.00,24.00,0,297.26,302.37,0.0,0.0,0.000,1367335.9,1367335.9,7282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733046,646863.00
07/10/2019 00:30,2,0.000,ALERT,213.96,301.47,59.980,1562733005,"201051344001203","174011545737251",0.00,24.00,0,297.26,304.48,0.0,0.0,0.000,1359290.2,1359290.2,7295,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733047,646864.00
07/10/2019 00:30,2,0.000,ALERT,213.96,302.07,59.980,1562733005,"201051344001230","174011545737251",0.00,23.80,0,297.57,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7310,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733049,646865.00
07/10/2019 00:30,2,0.000,ALERT,213.51,301.47,59.980,1562733005,"201051344000646","174011545737251",0.00,23.80,0,296.36,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733051,646866.00
07/10/2019 00:30,2,0.000,ALERT,213.51,300.27,59.980,1562733005,"201051344000867","174011545737251",0.00,24.30,0,296.96,302.37,0.0,0.0,0.000,1344553.3,1344553.3,7284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733053,646867.00
07/10/2019 00:30,2,0.000,ALERT,213.96,300.27,59.985,1562733005,"201051344000633","174011545737251",0.00,23.80,0,295.16,301.47,0.0,0.0,0.000,1341545.7,1341545.7,7294,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733055,646868.00
07/10/2019 00:30,2,0.000,ALERT,213.51,301.47,59.990,1562733005,"201051344000955","174011545737251",0.00,24.00,0,297.26,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7293,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733057,646869.00
07/10/2019 00:30,2,0.000,ALERT,213.51,299.67,59.969,1562733005,"201051344000648","174011545737251",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,1355461.5,1355461.5,7276,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733058,646870.00
07/10/2019 00:30,2,0.000,ALERT,213.74,300.27,60.022,1562733005,"201051344000645","174011545737251",0.00,24.30,0,296.66,301.77,0.0,0.0,0.000,1361016.0,1361016.0,7280,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733060,646871.00
07/10/2019 00:30,2,0.000,ALERT,213.29,300.87,59.985,1562733005,"201051344000569","174011545737251",0.00,24.00,0,297.57,302.68,0.0,0.0,0.000,1377938.3,1377938.3,7282,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733062,646872.00
07/10/2019 00:30,2,0.000,ALERT,213.51,299.67,59.985,1562733005,"179051228000119","174011545737251",0.00,25.50,0,294.86,301.17,0.0,0.0,0.000,164196.3,164196.3,7346,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562733064,646873.00
07/10/2019 00:45,2,0.000,ALERT,213.06,301.17,60.006,1562733904,"201051344000579","174011545737251",0.00,24.00,0,287.05,302.68,0.0,0.0,0.000,1379197.4,1379197.4,7293,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733906,646874.00
07/10/2019 00:45,2,0.000,ACTIVE_NO_POWER,213.29,300.57,60.001,1562733904,"201051344001025","174011545737251",0.00,23.50,0,287.35,303.58,0.0,0.0,0.000,1363830.5,1363830.5,7285,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562733908,646875.00
07/10/2019 00:45,2,0.000,ALERT,213.51,301.17,60.049,1562733904,"201051344001093","174011545737251",0.00,24.30,0,287.35,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7302,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733910,646876.00
07/10/2019 00:45,2,0.000,ALERT,213.06,300.57,59.975,1562733904,"201051344000458","174011545737251",0.00,24.30,0,286.44,302.98,0.0,0.0,0.000,1360178.3,1360178.3,7277,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733912,646877.00
07/10/2019 00:45,2,0.000,ALERT,213.29,301.77,60.006,1562733904,"201051344000890","174011545737251",0.00,24.00,0,288.25,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7289,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733914,646878.00
07/10/2019 00:45,2,0.000,ALERT,213.06,300.57,60.001,1562733904,"201051344000988","174011545737251",0.00,23.80,0,284.04,302.07,0.0,0.0,0.000,1036375.9,1036375.9,7289,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733916,646879.00
07/10/2019 00:45,2,0.000,ALERT,213.74,302.07,60.006,1562733904,"201051344000582","174011545737251",0.00,23.80,0,287.95,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7281,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733917,646880.00
07/10/2019 00:45,2,0.000,ALERT,213.06,301.17,60.012,1562733904,"201051344000868","174011545737251",0.00,23.80,0,286.74,302.98,0.0,0.0,0.000,1346575.4,1346575.4,7280,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733919,646881.00
07/10/2019 00:45,2,0.000,ALERT,213.51,300.87,60.012,1562733904,"201051344000576","174011545737251",0.00,23.80,0,286.14,302.68,0.0,0.0,0.000,1363053.1,1363053.1,7300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733921,646882.00
07/10/2019 00:45,2,0.000,ALERT,213.29,299.97,60.043,1562733904,"201051344001158","174011545737251",0.00,23.50,0,285.54,301.77,0.0,0.0,0.000,1340400.5,1340400.5,7283,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733923,646883.00
07/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1562733904,"201051344000917","174011545737251",0.00,24.50,0,286.14,302.37,0.0,0.0,0.000,1355661.2,1355661.2,7298,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733925,646884.00
07/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1562733904,"201051344000417","174011545737251",0.00,24.00,0,286.74,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7305,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733927,646885.00
07/10/2019 00:45,2,0.000,ALERT,213.74,301.47,60.006,1562733904,"201051344000685","174011545737251",0.00,24.00,0,287.35,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7290,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733928,646886.00
07/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1562733904,"201051344000651","174011545737251",0.00,23.30,0,287.05,302.68,0.0,0.0,0.000,1355912.8,1355912.8,7288,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733930,646887.00
07/10/2019 00:45,2,0.000,ALERT,213.06,301.47,60.001,1562733904,"201051344000594","174011545737251",0.00,24.00,0,286.14,302.68,0.0,0.0,0.000,1366294.9,1366294.9,7288,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733932,646888.00
07/10/2019 00:45,2,0.000,ALERT,213.29,300.27,60.006,1562733904,"201051344000469","174011545737251",0.00,23.30,0,285.24,301.77,0.0,0.0,0.000,1346322.2,1346322.2,7292,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733934,646889.00
07/10/2019 00:45,2,0.000,ALERT,213.51,301.47,60.001,1562733904,"201051344000585","174011545737251",0.00,24.00,0,287.05,302.98,0.0,0.0,0.000,1371005.7,1371005.7,7282,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733936,646890.00
07/10/2019 00:45,2,0.000,ALERT,213.74,300.27,60.001,1562733904,"201051344000853","174011545737251",0.00,23.80,0,286.44,302.37,0.0,0.0,0.000,1369199.4,1369199.4,7286,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733938,646891.00
07/10/2019 00:45,2,0.000,ALERT,213.74,301.77,59.996,1562733904,"201051344001145","174011545737251",0.00,23.50,0,288.25,304.18,0.0,0.0,0.000,1370505.7,1370505.7,7306,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733940,646892.00
07/10/2019 00:45,2,0.000,ALERT,213.51,301.47,60.006,1562733904,"201051344000438","174011545737251",0.00,23.50,0,287.65,303.28,0.0,0.0,0.000,1363971.3,1363971.3,7285,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733941,646893.00
07/10/2019 00:45,2,0.000,ALERT,213.06,301.17,60.043,1562733904,"201051344001135","174011545737251",0.00,23.80,0,287.95,303.88,0.0,0.0,0.000,1351317.8,1351317.8,7282,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733943,646894.00
07/10/2019 00:45,2,0.000,ALERT,213.29,300.87,60.001,1562733904,"201051344000983","174011545737251",0.00,24.00,0,286.74,302.68,0.0,0.0,0.000,1367335.9,1367335.9,7284,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733945,646895.00
07/10/2019 00:45,2,0.000,ALERT,213.51,300.87,60.006,1562733904,"201051344001203","174011545737251",0.00,23.80,0,287.65,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7297,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733947,646896.00
07/10/2019 00:45,2,0.000,ALERT,213.29,301.47,60.001,1562733904,"201051344001230","174011545737251",0.00,23.80,0,287.65,303.58,0.0,0.0,0.000,1354175.7,1354175.7,7312,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733949,646897.00
07/10/2019 00:45,2,0.000,ALERT,212.83,300.87,60.006,1562733904,"201051344000646","174011545737251",0.00,23.50,0,286.74,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7298,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733950,646898.00
07/10/2019 00:45,2,0.000,ALERT,213.51,300.57,60.006,1562733904,"201051344000867","174011545737251",0.00,24.30,0,286.14,302.68,0.0,0.0,0.000,1344553.3,1344553.3,7286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733952,646899.00
07/10/2019 00:45,2,0.000,ALERT,213.74,299.67,60.012,1562733904,"201051344000633","174011545737251",0.00,23.50,0,284.34,301.77,0.0,0.0,0.000,1341545.7,1341545.7,7296,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733954,646900.00
07/10/2019 00:45,2,0.000,ALERT,212.83,301.17,59.964,1562733904,"201051344000955","174011545737251",0.00,24.00,0,287.35,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7295,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733956,646901.00
07/10/2019 00:45,2,0.000,ALERT,213.29,299.97,60.017,1562733904,"201051344000648","174011545737251",0.00,23.50,0,285.84,302.37,0.0,0.0,0.000,1355461.5,1355461.5,7278,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562733958,646902.00
07/10/2019 00:45,2,0.000,ALERT,213.51,299.97,60.001,1562733904,"201051344000645","174011545737251",0.00,24.00,0,286.14,302.07,0.0,0.0,0.000,1361016.0,1361016.0,7282,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733960,646903.00
07/10/2019 00:45,2,0.000,ALERT,213.29,301.17,59.996,1562733904,"201051344000569","174011545737251",0.00,24.00,0,287.05,302.98,0.0,0.0,0.000,1377938.3,1377938.3,7284,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562733961,646904.00
07/10/2019 00:45,2,0.000,ALERT,213.29,299.97,60.012,1562733904,"179051228000119","174011545737251",0.00,25.50,0,284.94,301.47,0.0,0.0,0.000,164196.3,164196.3,7348,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562733963,646905.00
07/10/2019 01:00,2,0.000,ALERT,212.83,300.57,60.033,1562734804,"201051344000579","174011545737251",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,1379197.4,1379197.4,7295,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734806,646906.00
07/10/2019 01:00,2,0.000,ALERT,213.06,300.27,60.038,1562734804,"201051344001025","174011545737251",0.00,23.30,0,299.07,303.28,0.0,0.0,0.000,1363830.5,1363830.5,7286,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734808,646907.00
07/10/2019 01:00,2,0.000,ALERT,213.06,300.57,60.070,1562734804,"201051344001093","174011545737251",0.00,24.30,0,299.37,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7304,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734810,646908.00
07/10/2019 01:00,2,0.000,ALERT,212.83,299.97,60.049,1562734804,"201051344000458","174011545737251",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,1360178.3,1360178.3,7279,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734812,646909.00
07/10/2019 01:00,2,0.000,ALERT,213.06,301.17,60.059,1562734804,"201051344000890","174011545737251",0.00,23.80,0,299.97,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7291,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734814,646910.00
07/10/2019 01:00,2,0.000,ALERT,212.83,299.97,60.033,1562734804,"201051344000988","174011545737251",0.00,23.80,0,295.76,302.07,0.0,0.0,0.000,1036375.9,1036375.9,7291,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734815,646911.00
07/10/2019 01:00,2,0.000,ALERT,213.51,301.47,60.028,1562734804,"201051344000582","174011545737251",0.00,23.50,0,299.67,303.58,0.0,0.0,0.000,1338638.3,1338638.3,7283,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734817,646912.00
07/10/2019 01:00,2,0.000,ALERT,212.83,300.27,60.033,1562734804,"201051344000868","174011545737251",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,1346575.4,1346575.4,7282,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734819,646913.00
07/10/2019 01:00,2,0.000,ALERT,213.29,300.27,60.033,1562734804,"201051344000576","174011545737251",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,1363053.1,1363053.1,7302,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734821,646914.00
07/10/2019 01:00,2,0.000,ALERT,212.83,299.37,60.038,1562734804,"201051344001158","174011545737251",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,1340400.5,1340400.5,7285,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734823,646915.00
07/10/2019 01:00,2,0.000,ALERT,213.06,300.27,60.059,1562734804,"201051344000917","174011545737251",0.00,24.30,0,297.87,302.37,0.0,0.0,0.000,1355661.2,1355661.2,7300,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734825,646916.00
07/10/2019 01:00,2,0.000,ALERT,213.06,300.27,60.038,1562734804,"201051344000417","174011545737251",0.00,23.80,0,299.07,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7307,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734826,646917.00
07/10/2019 01:00,2,0.000,ALERT,213.29,300.27,60.033,1562734804,"201051344000685","174011545737251",0.00,23.80,0,299.37,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7292,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734828,646918.00
07/10/2019 01:00,2,0.000,ALERT,213.06,299.67,60.033,1562734804,"201051344000651","174011545737251",0.00,23.30,0,299.07,302.37,0.0,0.0,0.000,1355912.8,1355912.8,7290,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734830,646919.00
07/10/2019 01:00,2,0.000,ALERT,212.61,300.27,60.028,1562734804,"201051344000594","174011545737251",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,1366294.9,1366294.9,7290,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734832,646920.00
07/10/2019 01:00,2,0.000,ALERT,212.83,299.37,60.001,1562734804,"201051344000469","174011545737251",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,1346322.2,1346322.2,7294,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734834,646921.00
07/10/2019 01:00,2,0.000,ALERT,213.29,300.57,60.033,1562734804,"201051344000585","174011545737251",0.00,23.80,0,298.77,302.98,0.0,0.0,0.000,1371005.7,1371005.7,7284,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734835,646922.00
