ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 01:00,2,0.000,ALERT,213.29,299.37,60.054,1562734804,"201051344000853","174011545737251",0.00,23.50,0,298.77,302.68,0.0,0.0,0.000,1369199.4,1369199.4,7288,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734837,646923.00
07/10/2019 01:00,2,0.000,ALERT,213.29,300.57,60.022,1562734804,"201051344001145","174011545737251",0.00,23.50,0,299.97,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7308,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734839,646924.00
07/10/2019 01:00,2,0.000,ALERT,213.06,300.27,60.022,1562734804,"201051344000438","174011545737251",0.00,23.50,0,299.37,302.98,0.0,0.0,0.000,1363971.3,1363971.3,7287,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734841,646925.00
07/10/2019 01:00,2,0.000,ALERT,212.61,299.97,60.022,1562734804,"201051344001135","174011545737251",0.00,23.50,0,299.67,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734843,646926.00
07/10/2019 01:00,2,0.000,ALERT,212.83,299.67,60.017,1562734804,"201051344000983","174011545737251",0.00,24.00,0,298.77,302.98,0.0,0.0,0.000,1367335.9,1367335.9,7286,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734845,646927.00
07/10/2019 01:00,2,0.000,ALERT,212.83,299.97,60.022,1562734804,"201051344001203","174011545737251",0.00,23.80,0,299.07,304.48,0.0,0.0,0.000,1359290.2,1359290.2,7299,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734847,646928.00
07/10/2019 01:00,2,0.000,ALERT,212.61,300.57,60.017,1562734804,"201051344001230","174011545737251",0.00,23.50,0,299.37,302.98,0.0,0.0,0.000,1354175.7,1354175.7,7314,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734849,646929.00
07/10/2019 01:00,2,0.000,ALERT,212.38,299.97,60.017,1562734804,"201051344000646","174011545737251",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,1348094.6,1348094.6,7300,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734850,646930.00
07/10/2019 01:00,2,0.000,ALERT,213.06,299.37,59.980,1562734804,"201051344000867","174011545737251",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,1344553.3,1344553.3,7288,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734853,646931.00
07/10/2019 01:00,2,0.000,ALERT,213.29,299.07,60.038,1562734804,"201051344000633","174011545737251",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,1341545.7,1341545.7,7298,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734855,646932.00
07/10/2019 01:00,2,0.000,ALERT,212.38,300.57,60.017,1562734804,"201051344000955","174011545737251",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,1368756.0,1368756.0,7297,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734856,646933.00
07/10/2019 01:00,2,0.000,ALERT,212.83,298.77,59.969,1562734804,"201051344000648","174011545737251",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,1355461.5,1355461.5,7280,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734858,646934.00
07/10/2019 01:00,2,0.000,ALERT,213.06,299.07,60.054,1562734804,"201051344000645","174011545737251",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,1361016.0,1361016.0,7284,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562734860,646935.00
07/10/2019 01:00,2,0.000,ALERT,212.61,299.67,60.001,1562734804,"201051344000569","174011545737251",0.00,23.80,0,299.37,302.98,0.0,0.0,0.000,1377938.3,1377938.3,7286,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562734862,646936.00
07/10/2019 01:00,2,0.000,ALERT,212.83,298.47,60.012,1562734804,"179051228000119","174011545737251",0.00,25.30,0,296.96,301.77,0.0,0.0,0.000,164196.3,164196.3,7350,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562734864,646937.00
07/10/2019 01:15,2,0.000,ALERT,212.83,300.57,60.006,1562735705,"201051344000579","174011545737251",0.00,23.50,0,298.77,302.98,0.0,0.0,0.000,1379197.4,1379197.4,7297,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735707,646938.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.67,60.006,1562735705,"201051344001025","174011545737251",0.00,23.00,0,298.47,303.88,0.0,0.0,0.000,1363830.5,1363830.5,7288,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735709,646939.00
07/10/2019 01:15,2,0.000,ALERT,212.61,300.27,60.006,1562735705,"201051344001093","174011545737251",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,1345997.5,1345997.5,7306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735710,646940.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.67,59.980,1562735705,"201051344000458","174011545737251",0.00,24.00,0,298.17,303.28,0.0,0.0,0.000,1360178.3,1360178.3,7281,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735712,646941.00
07/10/2019 01:15,2,0.000,ALERT,212.38,300.57,60.012,1562735705,"201051344000890","174011545737251",0.00,23.50,0,299.37,304.18,0.0,0.0,0.000,1361219.8,1361219.8,7293,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735714,646942.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.67,60.006,1562735705,"201051344000988","174011545737251",0.00,23.50,0,295.46,302.07,0.0,0.0,0.000,1036375.9,1036375.9,7293,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735716,646943.00
07/10/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1562735705,"201051344000582","174011545737251",0.00,23.30,0,299.37,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7285,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735718,646944.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.97,60.038,1562735705,"201051344000868","174011545737251",0.00,23.30,0,298.47,303.28,0.0,0.0,0.000,1346575.4,1346575.4,7284,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735719,646945.00
07/10/2019 01:15,2,0.000,ALERT,213.29,299.97,60.049,1562735705,"201051344000576","174011545737251",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,1363053.1,1363053.1,7304,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735721,646946.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.07,60.001,1562735705,"201051344001158","174011545737251",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,1340400.5,1340400.5,7287,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735723,646947.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.67,59.996,1562735705,"201051344000917","174011545737251",0.00,24.00,0,297.57,302.68,0.0,0.0,0.000,1355661.2,1355661.2,7302,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735725,646948.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1562735705,"201051344000417","174011545737251",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7309,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735727,646949.00
07/10/2019 01:15,2,0.000,ALERT,212.83,299.97,60.012,1562735705,"201051344000685","174011545737251",0.00,23.30,0,298.47,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7294,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735729,646950.00
07/10/2019 01:15,2,0.000,ALERT,212.83,299.37,60.043,1562735705,"201051344000651","174011545737251",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,1355912.8,1355912.8,7292,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735731,646951.00
07/10/2019 01:15,2,0.000,ALERT,212.61,300.27,59.996,1562735705,"201051344000594","174011545737251",0.00,23.50,0,297.26,302.98,0.0,0.0,0.000,1366294.9,1366294.9,7292,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735732,646952.00
07/10/2019 01:15,2,0.000,ALERT,212.83,299.67,60.001,1562735705,"201051344000469","174011545737251",0.00,22.80,0,296.36,302.07,0.0,0.0,0.000,1346322.2,1346322.2,7296,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735734,646953.00
07/10/2019 01:15,2,0.000,ALERT,212.83,300.27,59.996,1562735705,"201051344000585","174011545737251",0.00,23.50,0,298.17,303.28,0.0,0.0,0.000,1371005.7,1371005.7,7286,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735736,646954.00
07/10/2019 01:15,2,0.000,ALERT,213.29,299.37,60.006,1562735705,"201051344000853","174011545737251",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,1369199.4,1369199.4,7290,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735738,646955.00
07/10/2019 01:15,2,0.000,ALERT,212.83,300.87,60.001,1562735705,"201051344001145","174011545737251",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735740,646956.00
07/10/2019 01:15,2,0.000,ALERT,212.61,300.27,60.001,1562735705,"201051344000438","174011545737251",0.00,23.00,0,298.47,303.58,0.0,0.0,0.000,1363971.3,1363971.3,7289,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735742,646957.00
07/10/2019 01:15,2,0.000,ALERT,212.38,300.27,59.996,1562735705,"201051344001135","174011545737251",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,1351317.8,1351317.8,7286,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735744,646958.00
07/10/2019 01:15,2,0.000,ALERT,212.83,299.97,59.996,1562735705,"201051344000983","174011545737251",0.00,23.50,0,297.87,302.98,0.0,0.0,0.000,1367335.9,1367335.9,7288,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735745,646959.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.97,59.996,1562735705,"201051344001203","174011545737251",0.00,23.30,0,298.47,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7301,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735747,646960.00
07/10/2019 01:15,2,0.000,ALERT,212.38,300.57,59.996,1562735705,"201051344001230","174011545737251",0.00,23.00,0,298.17,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7316,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735749,646961.00
07/10/2019 01:15,2,0.000,ALERT,212.16,299.97,60.001,1562735705,"201051344000646","174011545737251",0.00,23.30,0,297.57,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7302,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735751,646962.00
07/10/2019 01:15,2,0.000,ALERT,212.83,299.37,59.990,1562735705,"201051344000867","174011545737251",0.00,23.80,0,297.26,302.98,0.0,0.0,0.000,1344553.3,1344553.3,7290,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735753,646963.00
07/10/2019 01:15,2,0.000,ALERT,213.06,299.07,60.001,1562735705,"201051344000633","174011545737251",0.00,23.30,0,295.46,302.07,0.0,0.0,0.000,1341545.7,1341545.7,7300,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735754,646964.00
07/10/2019 01:15,2,0.000,ALERT,212.16,300.27,59.996,1562735705,"201051344000955","174011545737251",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7299,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735756,646965.00
07/10/2019 01:15,2,0.000,ALERT,212.83,299.07,59.990,1562735705,"201051344000648","174011545737251",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,1355461.5,1355461.5,7282,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735758,646966.00
07/10/2019 01:15,2,0.000,ALERT,213.06,299.37,59.996,1562735705,"201051344000645","174011545737251",0.00,23.80,0,296.96,302.37,0.0,0.0,0.000,1361016.0,1361016.0,7286,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562735760,646967.00
07/10/2019 01:15,2,0.000,ALERT,212.61,299.97,59.990,1562735705,"201051344000569","174011545737251",0.00,23.50,0,297.87,303.28,0.0,0.0,0.000,1377938.3,1377938.3,7288,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562735762,646968.00
07/10/2019 01:15,2,0.000,ALERT,212.83,298.77,59.990,1562735705,"179051228000119","174011545737251",0.00,25.00,0,295.16,301.77,0.0,0.0,0.000,164196.3,164196.3,7352,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562735764,646969.00
07/10/2019 01:30,2,0.000,ALERT,213.74,301.77,60.001,1562736604,"201051344000579","174011545737251",0.00,23.30,0,298.47,303.58,0.0,0.0,0.000,1379197.4,1379197.4,7299,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736606,646970.00
07/10/2019 01:30,2,0.000,ALERT,213.96,301.77,60.001,1562736604,"201051344001025","174011545737251",0.00,22.50,0,297.87,304.18,0.0,0.0,0.000,1363830.5,1363830.5,7290,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736608,646971.00
07/10/2019 01:30,2,0.000,ALERT,214.19,302.07,59.996,1562736604,"201051344001093","174011545737251",0.00,23.30,0,298.17,303.28,0.0,0.0,0.000,1345997.5,1345997.5,7308,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736610,646972.00
07/10/2019 01:30,2,0.000,ALERT,213.74,301.47,60.001,1562736604,"201051344000458","174011545737251",0.00,23.30,0,297.87,303.88,0.0,0.0,0.000,1360178.3,1360178.3,7283,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562736612,646973.00
07/10/2019 01:30,2,0.000,ALERT,213.96,302.98,59.969,1562736604,"201051344000890","174011545737251",0.00,23.00,0,299.07,304.48,0.0,0.0,0.000,1361219.8,1361219.8,7295,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562736614,646974.00
07/10/2019 01:30,2,0.000,ALERT,213.96,301.47,60.001,1562736604,"201051344000988","174011545737251",0.00,23.00,0,294.86,302.68,0.0,0.0,0.000,1036375.9,1036375.9,7295,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736616,646975.00
07/10/2019 01:30,2,0.000,ALERT,214.41,303.28,60.033,1562736604,"201051344000582","174011545737251",0.00,22.80,0,298.77,304.18,0.0,0.0,0.000,1338638.3,1338638.3,7287,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736617,646976.00
07/10/2019 01:30,2,0.000,ALERT,213.74,302.07,60.001,1562736604,"201051344000868","174011545737251",0.00,22.80,0,297.87,303.58,0.0,0.0,0.000,1346575.4,1346575.4,7286,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562736619,646977.00
07/10/2019 01:30,2,0.000,ALERT,214.41,301.77,60.006,1562736604,"201051344000576","174011545737251",0.00,22.50,0,297.26,302.98,0.0,0.0,0.000,1363053.1,1363053.1,7306,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562736621,646978.00
07/10/2019 01:30,2,0.000,ALERT,213.96,301.47,60.043,1562736604,"201051344001158","174011545737251",0.00,22.50,0,296.66,302.37,0.0,0.0,0.000,1340400.5,1340400.5,7289,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736623,646979.00
07/10/2019 01:30,2,0.000,ALERT,214.19,302.07,60.006,1562736604,"201051344000917","174011545737251",0.00,23.50,0,296.96,302.98,0.0,0.0,0.000,1355661.2,1355661.2,7304,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736625,646980.00
07/10/2019 01:30,2,0.000,ALERT,214.41,302.07,60.001,1562736604,"201051344000417","174011545737251",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,1074087.3,1074087.3,7311,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736627,646981.00
07/10/2019 01:30,2,0.000,ALERT,214.64,302.98,60.001,1562736604,"201051344000685","174011545737251",0.00,22.80,0,297.87,303.58,0.0,0.0,0.000,1361830.0,1361830.0,7296,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736628,646982.00
07/10/2019 01:30,2,0.000,ALERT,214.41,301.77,59.985,1562736604,"201051344000651","174011545737251",0.00,22.30,0,297.57,303.28,0.0,0.0,0.000,1355912.8,1355912.8,7294,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736630,646983.00
07/10/2019 01:30,2,0.000,ALERT,213.96,302.37,60.001,1562736604,"201051344000594","174011545737251",0.00,23.00,0,297.26,303.58,0.0,0.0,0.000,1366294.9,1366294.9,7294,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736632,646984.00
07/10/2019 01:30,2,0.000,ALERT,214.19,301.77,60.012,1562736604,"201051344000469","174011545737251",0.00,22.30,0,296.06,302.68,0.0,0.0,0.000,1346322.2,1346322.2,7298,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736634,646985.00
07/10/2019 01:30,2,0.000,ALERT,214.64,302.98,60.022,1562736604,"201051344000585","174011545737251",0.00,23.00,0,297.87,303.88,0.0,0.0,0.000,1371005.7,1371005.7,7288,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736636,646986.00
07/10/2019 01:30,2,0.000,ALERT,214.64,301.47,59.964,1562736604,"201051344000853","174011545737251",0.00,22.80,0,297.26,303.28,0.0,0.0,0.000,1369199.4,1369199.4,7292,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736637,646987.00
07/10/2019 01:30,2,0.000,ALERT,214.64,302.98,60.001,1562736604,"201051344001145","174011545737251",0.00,22.80,0,298.47,304.78,0.0,0.0,0.000,1370505.7,1370505.7,7312,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736640,646988.00
07/10/2019 01:30,2,0.000,ALERT,214.64,302.98,60.001,1562736604,"201051344000438","174011545737251",0.00,22.50,0,298.47,304.18,0.0,0.0,0.000,1363971.3,1363971.3,7291,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736641,646989.00
07/10/2019 01:30,2,0.000,ALERT,214.19,302.68,60.006,1562736604,"201051344001135","174011545737251",0.00,22.50,0,298.47,304.48,0.0,0.0,0.000,1351317.8,1351317.8,7288,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736643,646990.00
07/10/2019 01:30,2,0.000,ALERT,213.96,302.07,60.001,1562736604,"201051344000983","174011545737251",0.00,23.00,0,297.87,303.58,0.0,0.0,0.000,1367335.9,1367335.9,7290,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736645,646991.00
07/10/2019 01:30,2,0.000,ALERT,214.41,302.37,59.985,1562736604,"201051344001203","174011545737251",0.00,22.80,0,298.17,305.68,0.0,0.0,0.000,1359290.2,1359290.2,7303,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736647,646992.00
07/10/2019 01:30,2,0.000,ALERT,214.41,302.98,59.996,1562736604,"201051344001230","174011545737251",0.00,22.80,0,298.47,304.18,0.0,0.0,0.000,1354175.7,1354175.7,7318,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736649,646993.00
07/10/2019 01:30,2,0.000,ALERT,213.96,302.37,59.980,1562736604,"201051344000646","174011545737251",0.00,22.80,0,297.57,303.58,0.0,0.0,0.000,1348094.6,1348094.6,7304,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736651,646994.00
07/10/2019 01:30,2,0.000,ALERT,214.19,301.77,59.996,1562736604,"201051344000867","174011545737251",0.00,23.30,0,296.96,303.58,0.0,0.0,0.000,1344553.3,1344553.3,7292,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736652,646995.00
07/10/2019 01:30,2,0.000,ALERT,214.41,301.17,60.006,1562736604,"201051344000633","174011545737251",0.00,22.50,0,295.46,302.68,0.0,0.0,0.000,1341545.7,1341545.7,7302,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736654,646996.00
07/10/2019 01:30,2,0.000,ALERT,213.96,302.68,60.006,1562736604,"201051344000955","174011545737251",0.00,23.00,0,298.17,303.58,0.0,0.0,0.000,1368756.0,1368756.0,7301,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736656,646997.00
07/10/2019 01:30,2,0.000,ALERT,214.19,300.87,60.001,1562736604,"201051344000648","174011545737251",0.00,22.30,0,296.96,303.28,0.0,0.0,0.000,1355461.5,1355461.5,7284,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562736658,646998.00
07/10/2019 01:30,2,0.000,ALERT,214.41,301.47,60.049,1562736604,"201051344000645","174011545737251",0.00,23.00,0,297.26,302.98,0.0,0.0,0.000,1361016.0,1361016.0,7288,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736660,646999.00
07/10/2019 01:30,2,0.000,ALERT,213.96,301.77,59.996,1562736604,"201051344000569","174011545737251",0.00,23.30,0,298.17,303.88,0.0,0.0,0.000,1377938.3,1377938.3,7290,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562736662,647000.00
07/10/2019 01:30,2,0.000,ALERT,214.19,300.57,60.001,1562736604,"179051228000119","174011545737251",0.00,24.50,0,295.46,302.37,0.0,0.0,0.000,164196.3,164196.3,7354,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562736663,647001.00
07/10/2019 01:45,2,0.000,ALERT,211.48,298.77,59.996,1562737504,"201051344000579","174011545737251",0.00,22.50,0,298.17,303.88,0.0,0.0,0.000,1379197.4,1379197.4,7301,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737507,647002.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.17,60.028,1562737504,"201051344001025","174011545737251",0.00,21.80,0,297.57,304.48,0.0,0.0,0.000,1363830.5,1363830.5,7292,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737509,647003.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.77,59.996,1562737504,"201051344001093","174011545737251",0.00,22.80,0,297.57,303.88,0.0,0.0,0.000,1345997.5,1345997.5,7310,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737511,647004.00
07/10/2019 01:45,2,0.000,ALERT,211.48,298.17,60.001,1562737504,"201051344000458","174011545737251",0.00,22.80,0,297.87,303.88,0.0,0.0,0.000,1360178.3,1360178.3,7285,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737512,647005.00
07/10/2019 01:45,2,0.000,ALERT,211.48,299.07,60.001,1562737504,"201051344000890","174011545737251",0.00,22.30,0,298.47,304.78,0.0,0.0,0.000,1361219.8,1361219.8,7297,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737514,647006.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.17,59.969,1562737504,"201051344000988","174011545737251",0.00,22.30,0,295.16,302.98,0.0,0.0,0.000,1036375.9,1036375.9,7297,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737516,647007.00
07/10/2019 01:45,2,0.000,ALERT,212.16,299.67,60.001,1562737504,"201051344000582","174011545737251",0.00,22.00,0,298.47,304.48,0.0,0.0,0.000,1338638.3,1338638.3,7289,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737518,647008.00
07/10/2019 01:45,2,0.000,ALERT,211.93,299.37,60.006,1562737504,"201051344000868","174011545737251",0.00,21.80,0,298.17,303.88,0.0,0.0,0.000,1346575.4,1346575.4,7288,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737520,647009.00
07/10/2019 01:45,2,0.000,ALERT,212.16,299.07,60.006,1562737504,"201051344000576","174011545737251",0.00,21.50,0,297.57,303.58,0.0,0.0,0.000,1363053.1,1363053.1,7308,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737522,647010.00
07/10/2019 01:45,2,0.000,ALERT,211.93,298.47,59.990,1562737504,"201051344001158","174011545737251",0.00,21.80,0,296.96,302.98,0.0,0.0,0.000,1340400.5,1340400.5,7291,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737523,647011.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.47,60.006,1562737504,"201051344000917","174011545737251",0.00,23.00,0,296.66,303.58,0.0,0.0,0.000,1355661.2,1355661.2,7306,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737525,647012.00
07/10/2019 01:45,2,0.000,ALERT,211.93,298.47,60.006,1562737504,"201051344000417","174011545737251",0.00,22.30,0,297.26,303.58,0.0,0.0,0.000,1074087.3,1074087.3,7313,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737527,647013.00
07/10/2019 01:45,2,0.000,ALERT,211.93,298.77,60.049,1562737504,"201051344000685","174011545737251",0.00,22.30,0,297.87,304.48,0.0,0.0,0.000,1361830.0,1361830.0,7298,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737529,647014.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.17,60.006,1562737504,"201051344000651","174011545737251",0.00,21.50,0,297.26,303.58,0.0,0.0,0.000,1355912.8,1355912.8,7296,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737531,647015.00
07/10/2019 01:45,2,0.000,ALERT,211.70,299.07,60.006,1562737504,"201051344000594","174011545737251",0.00,22.30,0,297.26,303.58,0.0,0.0,0.000,1366294.9,1366294.9,7296,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737532,647016.00
07/10/2019 01:45,2,0.000,ALERT,211.93,298.47,59.996,1562737504,"201051344000469","174011545737251",0.00,21.50,0,296.66,302.98,0.0,0.0,0.000,1346322.2,1346322.2,7300,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737534,647017.00
07/10/2019 01:45,2,0.000,ALERT,211.93,299.07,60.012,1562737504,"201051344000585","174011545737251",0.00,22.30,0,297.26,304.48,0.0,0.0,0.000,1371005.7,1371005.7,7290,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737536,647018.00
07/10/2019 01:45,2,0.000,ALERT,212.38,298.77,60.006,1562737504,"201051344000853","174011545737251",0.00,22.00,0,297.57,303.58,0.0,0.0,0.000,1369199.4,1369199.4,7294,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737538,647019.00
07/10/2019 01:45,2,0.000,ALERT,211.93,299.37,60.006,1562737504,"201051344001145","174011545737251",0.00,22.00,0,298.47,304.78,0.0,0.0,0.000,1370505.7,1370505.7,7314,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737540,647020.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.77,60.001,1562737504,"201051344000438","174011545737251",0.00,22.00,0,298.17,304.48,0.0,0.0,0.000,1363971.3,1363971.3,7293,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737542,647021.00
07/10/2019 01:45,2,0.000,ALERT,211.25,298.77,59.996,1562737504,"201051344001135","174011545737251",0.00,22.00,0,297.87,304.78,0.0,0.0,0.000,1351317.8,1351317.8,7290,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737543,647022.00
07/10/2019 01:45,2,0.000,ALERT,211.93,299.07,60.006,1562737504,"201051344000983","174011545737251",0.00,22.30,0,298.17,303.88,0.0,0.0,0.000,1367335.9,1367335.9,7292,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737545,647023.00
07/10/2019 01:45,2,0.000,ALERT,211.70,298.47,60.006,1562737504,"201051344001203","174011545737251",0.00,22.30,0,297.87,305.98,0.0,0.0,0.000,1359290.2,1359290.2,7305,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737547,647024.00
07/10/2019 01:45,2,0.000,ALERT,211.48,299.37,59.996,1562737504,"201051344001230","174011545737251",0.00,22.00,0,298.17,304.48,0.0,0.0,0.000,1354175.7,1354175.7,7320,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737549,647025.00
07/10/2019 01:45,2,0.000,ALERT,211.25,298.77,59.990,1562737504,"201051344000646","174011545737251",0.00,22.00,0,296.96,303.88,0.0,0.0,0.000,1348094.6,1348094.6,7306,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737551,647026.00
07/10/2019 01:45,2,0.000,ALERT,212.16,298.77,60.006,1562737504,"201051344000867","174011545737251",0.00,22.30,0,297.57,303.88,0.0,0.0,0.000,1344553.3,1344553.3,7294,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737552,647027.00
07/10/2019 01:45,2,0.000,ALERT,212.38,298.17,60.006,1562737504,"201051344000633","174011545737251",0.00,21.80,0,295.76,302.98,0.0,0.0,0.000,1341545.7,1341545.7,7304,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737554,647028.00
07/10/2019 01:45,2,0.000,ALERT,211.25,298.77,59.969,1562737504,"201051344000955","174011545737251",0.00,22.30,0,297.87,304.18,0.0,0.0,0.000,1368756.0,1368756.0,7303,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562737556,647029.00
07/10/2019 01:45,2,0.000,ALERT,211.93,297.57,60.028,1562737504,"201051344000648","174011545737251",0.00,21.50,0,297.26,302.98,0.0,0.0,0.000,1355461.5,1355461.5,7286,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737558,647030.00
07/10/2019 01:45,2,0.000,ALERT,212.38,298.17,60.001,1562737504,"201051344000645","174011545737251",0.00,22.30,0,297.26,302.68,0.0,0.0,0.000,1361016.0,1361016.0,7290,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737560,647031.00
07/10/2019 01:45,2,0.000,ALERT,211.93,299.07,59.996,1562737504,"201051344000569","174011545737251",0.00,22.30,0,298.17,303.58,0.0,0.0,0.000,1377938.3,1377938.3,7292,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562737562,647032.00
07/10/2019 01:45,2,0.000,ALERT,211.93,297.87,59.985,1562737504,"179051228000119","174011545737251",0.00,23.80,0,296.06,302.37,0.0,0.0,0.000,164196.3,164196.3,7356,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562737564,647033.00
07/10/2019 02:00,2,0.000,ALERT,212.61,300.57,60.012,1562738404,"201051344000579","174011545737251",0.00,21.50,0,296.66,302.07,0.0,0.0,0.000,1379197.4,1379197.4,7303,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738407,647034.00
07/10/2019 02:00,2,0.000,ALERT,213.06,300.57,60.006,1562738404,"201051344001025","174011545737251",0.00,21.00,0,296.36,302.98,0.0,0.0,0.000,1363830.5,1363830.5,7294,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738409,647035.00
07/10/2019 02:00,2,0.000,ALERT,213.29,301.17,59.975,1562738404,"201051344001093","174011545737251",0.00,21.80,0,296.66,302.07,0.0,0.0,0.000,1345997.5,1345997.5,7312,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738411,647036.00
07/10/2019 02:00,2,0.000,ALERT,212.38,299.67,59.975,1562738404,"201051344000458","174011545737251",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,1360178.3,1360178.3,7287,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738413,647037.00
07/10/2019 02:00,2,0.000,ALERT,213.06,301.47,60.006,1562738404,"201051344000890","174011545737251",0.00,21.50,0,297.26,303.28,0.0,0.0,0.000,1361219.8,1361219.8,7299,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738415,647038.00
07/10/2019 02:00,2,0.000,ALERT,212.38,299.67,60.012,1562738404,"201051344000988","174011545737251",0.00,21.30,0,293.96,301.47,0.0,0.0,0.000,1036375.9,1036375.9,7299,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562738416,647039.00
07/10/2019 02:00,2,0.000,ALERT,213.51,301.77,60.006,1562738404,"201051344000582","174011545737251",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,1338638.3,1338638.3,7291,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562738418,647040.00
07/10/2019 02:00,2,0.000,ALERT,212.61,300.57,60.012,1562738404,"201051344000868","174011545737251",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,1346575.4,1346575.4,7290,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562738420,647041.00
07/10/2019 02:00,2,0.000,ALERT,213.06,300.57,60.038,1562738404,"201051344000576","174011545737251",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,1363053.1,1363053.1,7310,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738422,647042.00
07/10/2019 02:00,2,0.000,ALERT,212.61,299.67,60.012,1562738404,"201051344001158","174011545737251",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,1340400.5,1340400.5,7293,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738424,647043.00
07/10/2019 02:00,2,0.000,ALERT,213.29,300.87,60.059,1562738404,"201051344000917","174011545737251",0.00,22.30,0,295.76,301.77,0.0,0.0,0.000,1355661.2,1355661.2,7308,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738426,647044.00
07/10/2019 02:00,2,0.000,ALERT,213.29,300.87,60.017,1562738404,"201051344000417","174011545737251",0.00,21.50,0,296.06,301.47,0.0,0.0,0.000,1074087.3,1074087.3,7315,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738427,647045.00
07/10/2019 02:00,2,0.000,ALERT,213.51,301.47,60.017,1562738404,"201051344000685","174011545737251",0.00,21.50,0,296.66,302.37,0.0,0.0,0.000,1361830.0,1361830.0,7300,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738429,647046.00
07/10/2019 02:00,2,0.000,ALERT,213.29,300.57,60.017,1562738404,"201051344000651","174011545737251",0.00,21.00,0,296.36,302.07,0.0,0.0,0.000,1355912.8,1355912.8,7298,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738431,647047.00
07/10/2019 02:00,2,0.000,ALERT,212.61,300.87,60.012,1562738404,"201051344000594","174011545737251",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,1366294.9,1366294.9,7298,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562738433,647048.00
07/10/2019 02:00,2,0.000,ALERT,212.61,299.67,60.012,1562738404,"201051344000469","174011545737251",0.00,20.70,0,295.46,301.17,0.0,0.0,0.000,1346322.2,1346322.2,7302,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738435,647049.00
07/10/2019 02:00,2,0.000,ALERT,213.29,301.17,60.006,1562738404,"201051344000585","174011545737251",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,1371005.7,1371005.7,7292,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738437,647050.00
07/10/2019 02:00,2,0.000,ALERT,213.06,299.67,60.001,1562738404,"201051344000853","174011545737251",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,1369199.4,1369199.4,7296,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562738438,647051.00
07/10/2019 02:00,2,0.000,ALERT,213.51,301.47,60.006,1562738404,"201051344001145","174011545737251",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,1370505.7,1370505.7,7316,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738440,647052.00
07/10/2019 02:00,2,0.000,ALERT,213.29,300.87,60.006,1562738404,"201051344000438","174011545737251",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,1363971.3,1363971.3,7295,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738442,647053.00
07/10/2019 02:00,2,0.000,ALERT,213.06,300.87,59.996,1562738404,"201051344001135","174011545737251",0.00,21.50,0,297.26,302.98,0.0,0.0,0.000,1351317.8,1351317.8,7292,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738444,647054.00
07/10/2019 02:00,2,0.000,ALERT,212.61,300.27,60.001,1562738404,"201051344000983","174011545737251",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,1367335.9,1367335.9,7294,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738446,647055.00
07/10/2019 02:00,2,0.000,ALERT,213.29,300.57,59.985,1562738404,"201051344001203","174011545737251",0.00,21.30,0,296.96,304.18,0.0,0.0,0.000,1359290.2,1359290.2,7307,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738448,647056.00
07/10/2019 02:00,2,0.000,ALERT,213.06,301.47,59.975,1562738404,"201051344001230","174011545737251",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,1354175.7,1354175.7,7322,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738449,647057.00
07/10/2019 02:00,2,0.000,ALERT,212.83,300.57,59.996,1562738404,"201051344000646","174011545737251",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,1348094.6,1348094.6,7308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562738451,647058.00
07/10/2019 02:00,2,0.000,ALERT,212.83,299.67,59.990,1562738404,"201051344000867","174011545737251",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,1344553.3,1344553.3,7296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738453,647059.00
07/10/2019 02:00,2,0.000,ALERT,213.29,299.97,60.022,1562738404,"201051344000633","174011545737251",0.00,20.70,0,294.56,301.17,0.0,0.0,0.000,1341545.7,1341545.7,7306,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738455,647060.00
07/10/2019 02:00,2,0.000,ALERT,212.83,301.17,60.001,1562738404,"201051344000955","174011545737251",0.00,21.50,0,296.66,302.07,0.0,0.0,0.000,1368756.0,1368756.0,7305,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738457,647061.00
07/10/2019 02:00,2,0.000,ALERT,212.83,299.37,60.001,1562738404,"201051344000648","174011545737251",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,1355461.5,1355461.5,7288,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738458,647062.00
07/10/2019 02:00,2,0.000,ALERT,213.06,299.97,59.975,1562738404,"201051344000645","174011545737251",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,1361016.0,1361016.0,7292,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738460,647063.00
07/10/2019 02:00,2,0.000,ALERT,212.61,300.57,60.001,1562738404,"201051344000569","174011545737251",0.00,21.50,0,297.26,302.37,0.0,0.0,0.000,1377938.3,1377938.3,7294,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562738462,647064.00
07/10/2019 02:00,2,0.000,ALERT,212.83,299.37,59.996,1562738404,"179051228000119","174011545737251",0.00,22.80,0,294.56,301.17,0.0,0.0,0.000,164196.3,164196.3,7358,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562738464,647065.00
07/10/2019 02:15,2,0.000,ALERT,212.16,301.17,59.990,1562739304,"201051344000579","174011545737251",0.00,20.70,0,298.47,305.68,0.0,0.0,0.000,1379197.4,1379197.4,7305,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739306,647066.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.17,59.996,1562739304,"201051344001025","174011545737251",0.00,20.30,0,298.17,305.68,0.0,0.0,0.000,1363830.5,1363830.5,7296,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739308,647067.00
