ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 02:15,2,0.000,ALERT,212.61,301.77,59.996,1562739304,"201051344001093","174011545737251",0.00,21.30,0,298.47,305.08,0.0,0.0,0.000,1345997.5,1345997.5,7314,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739310,647068.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.17,59.953,1562739304,"201051344000458","174011545737251",0.00,21.00,0,297.87,305.98,0.0,0.0,0.000,1360178.3,1360178.3,7289,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739312,647069.00
07/10/2019 02:15,2,0.000,ALERT,212.38,302.07,59.959,1562739304,"201051344000890","174011545737251",0.00,21.00,0,299.37,305.98,0.0,0.0,0.000,1361219.8,1361219.8,7301,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739314,647070.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.17,59.985,1562739304,"201051344000988","174011545737251",0.00,20.70,0,295.46,304.78,0.0,0.0,0.000,1036375.9,1036375.9,7301,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739316,647071.00
07/10/2019 02:15,2,0.000,ALERT,213.06,302.68,59.990,1562739304,"201051344000582","174011545737251",0.00,20.70,0,299.37,305.68,0.0,0.0,0.000,1338638.3,1338638.3,7293,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739318,647072.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.77,60.033,1562739304,"201051344000868","174011545737251",0.00,20.00,0,298.77,305.98,0.0,0.0,0.000,1346575.4,1346575.4,7292,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739320,647073.00
07/10/2019 02:15,2,0.000,ALERT,213.06,301.47,59.990,1562739304,"201051344000576","174011545737251",0.00,20.00,0,298.17,305.38,0.0,0.0,0.000,1363053.1,1363053.1,7312,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739321,647074.00
07/10/2019 02:15,2,0.000,ALERT,212.61,300.87,59.990,1562739304,"201051344001158","174011545737251",0.00,20.00,0,297.57,304.78,0.0,0.0,0.000,1340400.5,1340400.5,7295,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739323,647075.00
07/10/2019 02:15,2,0.000,ALERT,212.61,301.47,59.964,1562739304,"201051344000917","174011545737251",0.00,21.80,0,297.26,304.48,0.0,0.0,0.000,1355661.2,1355661.2,7310,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739325,647076.00
07/10/2019 02:15,2,0.000,ALERT,212.61,301.17,59.985,1562739304,"201051344000417","174011545737251",0.00,21.00,0,298.17,304.48,0.0,0.0,0.000,1074087.3,1074087.3,7317,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739327,647077.00
07/10/2019 02:15,2,0.000,ALERT,212.83,302.07,59.990,1562739304,"201051344000685","174011545737251",0.00,21.00,0,298.77,305.08,0.0,0.0,0.000,1361830.0,1361830.0,7302,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739329,647078.00
07/10/2019 02:15,2,0.000,ALERT,212.61,301.17,60.022,1562739304,"201051344000651","174011545737251",0.00,20.30,0,298.17,304.78,0.0,0.0,0.000,1355912.8,1355912.8,7300,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739331,647079.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.77,60.022,1562739304,"201051344000594","174011545737251",0.00,20.70,0,297.87,305.68,0.0,0.0,0.000,1366294.9,1366294.9,7300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739332,647080.00
07/10/2019 02:15,2,0.000,ALERT,212.61,300.57,60.017,1562739304,"201051344000469","174011545737251",0.00,19.80,0,296.66,304.78,0.0,0.0,0.000,1346322.2,1346322.2,7304,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739334,647081.00
07/10/2019 02:15,2,0.000,ALERT,212.61,301.77,60.001,1562739304,"201051344000585","174011545737251",0.00,20.70,0,298.17,305.08,0.0,0.0,0.000,1371005.7,1371005.7,7294,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739336,647082.00
07/10/2019 02:15,2,0.000,ALERT,213.06,300.87,59.990,1562739304,"201051344000853","174011545737251",0.00,20.30,0,297.87,305.38,0.0,0.0,0.000,1369199.4,1369199.4,7298,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739338,647083.00
07/10/2019 02:15,2,0.000,ALERT,212.83,302.07,59.985,1562739304,"201051344001145","174011545737251",0.00,20.70,0,299.07,305.98,0.0,0.0,0.000,1370505.7,1370505.7,7318,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739340,647084.00
07/10/2019 02:15,2,0.000,ALERT,212.61,301.47,59.996,1562739304,"201051344000438","174011545737251",0.00,20.70,0,298.77,305.38,0.0,0.0,0.000,1363971.3,1363971.3,7297,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739342,647085.00
07/10/2019 02:15,2,0.000,ALERT,212.16,301.47,59.990,1562739304,"201051344001135","174011545737251",0.00,20.70,0,298.77,305.68,0.0,0.0,0.000,1351317.8,1351317.8,7294,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739344,647086.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.47,59.996,1562739304,"201051344000983","174011545737251",0.00,20.70,0,298.17,305.68,0.0,0.0,0.000,1367335.9,1367335.9,7296,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739345,647087.00
07/10/2019 02:15,2,0.000,ALERT,212.61,301.47,60.022,1562739304,"201051344001203","174011545737251",0.00,20.70,0,298.47,306.88,0.0,0.0,0.000,1359290.2,1359290.2,7309,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739347,647088.00
07/10/2019 02:15,2,0.000,ALERT,212.38,302.07,59.996,1562739304,"201051344001230","174011545737251",0.00,20.30,0,299.07,305.38,0.0,0.0,0.000,1354175.7,1354175.7,7324,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739349,647089.00
07/10/2019 02:15,2,0.000,ALERT,211.93,301.47,59.975,1562739304,"201051344000646","174011545737251",0.00,20.70,0,297.87,304.78,0.0,0.0,0.000,1348094.6,1348094.6,7310,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739351,647090.00
07/10/2019 02:15,2,0.000,ALERT,212.61,300.57,59.969,1562739304,"201051344000867","174011545737251",0.00,21.00,0,297.87,305.68,0.0,0.0,0.000,1344553.3,1344553.3,7298,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739353,647091.00
07/10/2019 02:15,2,0.000,ALERT,212.83,300.57,59.990,1562739304,"201051344000633","174011545737251",0.00,20.00,0,296.36,304.78,0.0,0.0,0.000,1341545.7,1341545.7,7308,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739355,647092.00
07/10/2019 02:15,2,0.000,ALERT,211.93,301.47,60.001,1562739304,"201051344000955","174011545737251",0.00,21.00,0,298.77,304.78,0.0,0.0,0.000,1368756.0,1368756.0,7307,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739356,647093.00
07/10/2019 02:15,2,0.000,ALERT,212.61,300.27,59.996,1562739304,"201051344000648","174011545737251",0.00,19.80,0,297.57,305.08,0.0,0.0,0.000,1355461.5,1355461.5,7290,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739358,647094.00
07/10/2019 02:15,2,0.000,ALERT,212.83,300.87,59.996,1562739304,"201051344000645","174011545737251",0.00,20.70,0,297.87,305.08,0.0,0.0,0.000,1361016.0,1361016.0,7294,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562739360,647095.00
07/10/2019 02:15,2,0.000,ALERT,212.38,301.47,60.001,1562739304,"201051344000569","174011545737251",0.00,20.70,0,298.77,305.98,0.0,0.0,0.000,1377938.3,1377938.3,7296,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562739362,647096.00
07/10/2019 02:15,2,0.000,ALERT,212.61,300.57,59.996,1562739304,"179051228000119","174011545737251",0.00,22.00,0,296.06,304.48,0.0,0.0,0.000,164196.3,164196.3,7360,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562739364,647097.00
07/10/2019 02:30,2,0.000,ALERT,212.38,301.77,59.980,1562740205,"201051344000579","174011545737251",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,1379197.4,1379197.4,7307,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740207,647098.00
07/10/2019 02:30,2,0.000,ALERT,212.16,300.57,60.001,1562740205,"201051344001025","174011545737251",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,1363830.5,1363830.5,7298,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740209,647099.00
07/10/2019 02:30,2,0.000,ALERT,212.38,300.87,59.990,1562740205,"201051344001093","174011545737251",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,1345997.5,1345997.5,7316,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740211,647100.00
07/10/2019 02:30,2,0.000,ALERT,212.16,301.17,60.006,1562740205,"201051344000458","174011545737251",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,1360178.3,1360178.3,7291,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740212,647101.00
07/10/2019 02:30,2,0.000,ALERT,212.16,301.77,60.006,1562740205,"201051344000890","174011545737251",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,1361219.8,1361219.8,7303,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740214,647102.00
07/10/2019 02:30,2,0.000,ALERT,212.38,300.87,60.006,1562740205,"201051344000988","174011545737251",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,1036375.9,1036375.9,7303,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740216,647103.00
07/10/2019 02:30,2,0.000,ALERT,212.61,302.07,60.006,1562740205,"201051344000582","174011545737251",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,1338638.3,1338638.3,7295,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740218,647104.00
07/10/2019 02:30,2,0.000,ALERT,212.38,301.47,60.006,1562740205,"201051344000868","174011545737251",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,1346575.4,1346575.4,7294,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740220,647105.00
07/10/2019 02:30,2,0.000,ALERT,212.83,301.47,60.006,1562740205,"201051344000576","174011545737251",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,1363053.1,1363053.1,7314,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740222,647106.00
07/10/2019 02:30,2,0.000,ALERT,212.38,300.87,60.006,1562740205,"201051344001158","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1340400.5,1340400.5,7297,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740224,647107.00
07/10/2019 02:30,2,0.000,ALERT,212.38,300.57,60.017,1562740205,"201051344000917","174011545737251",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,1355661.2,1355661.2,7312,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740225,647108.00
07/10/2019 02:30,2,0.000,ALERT,212.38,300.87,60.012,1562740205,"201051344000417","174011545737251",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,1074087.3,1074087.3,7319,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740227,647109.00
07/10/2019 02:30,2,0.000,ALERT,212.61,301.47,60.012,1562740205,"201051344000685","174011545737251",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,1361830.0,1361830.0,7304,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740229,647110.00
07/10/2019 02:30,2,0.000,ALERT,212.61,300.57,60.006,1562740205,"201051344000651","174011545737251",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,1355912.8,1355912.8,7302,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740231,647111.00
07/10/2019 02:30,2,0.000,ALERT,212.38,302.07,60.022,1562740205,"201051344000594","174011545737251",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,1366294.9,1366294.9,7302,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740233,647112.00
07/10/2019 02:30,2,0.000,ALERT,212.61,301.17,60.017,1562740205,"201051344000469","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1346322.2,1346322.2,7306,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740235,647113.00
07/10/2019 02:30,2,0.000,ALERT,212.61,301.77,60.012,1562740205,"201051344000585","174011545737251",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,1371005.7,1371005.7,7296,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740237,647114.00
07/10/2019 02:30,2,0.000,ALERT,213.06,301.17,60.012,1562740205,"201051344000853","174011545737251",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,1369199.4,1369199.4,7300,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740239,647115.00
07/10/2019 02:30,2,0.000,ALERT,212.61,301.77,60.017,1562740205,"201051344001145","174011545737251",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7320,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740240,647116.00
07/10/2019 02:30,2,0.000,ALERT,212.38,301.47,60.012,1562740205,"201051344000438","174011545737251",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,1363971.3,1363971.3,7299,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740242,647117.00
07/10/2019 02:30,2,0.000,ALERT,211.93,301.47,60.006,1562740205,"201051344001135","174011545737251",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,1351317.8,1351317.8,7296,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740244,647118.00
07/10/2019 02:30,2,0.000,ALERT,212.61,301.47,60.012,1562740205,"201051344000983","174011545737251",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,1367335.9,1367335.9,7298,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740246,647119.00
07/10/2019 02:30,2,0.000,ALERT,212.38,301.17,60.017,1562740205,"201051344001203","174011545737251",0.00,19.80,0,299.37,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7311,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740248,647120.00
07/10/2019 02:30,2,0.000,ALERT,212.16,301.77,60.006,1562740205,"201051344001230","174011545737251",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1354175.7,1354175.7,7326,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740250,647121.00
07/10/2019 02:30,2,0.000,ALERT,211.93,300.87,60.017,1562740205,"201051344000646","174011545737251",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,1348094.6,1348094.6,7312,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740252,647122.00
07/10/2019 02:30,2,0.000,ALERT,212.61,300.57,60.017,1562740205,"201051344000867","174011545737251",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1344553.3,1344553.3,7300,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740253,647123.00
07/10/2019 02:30,2,0.000,ALERT,212.83,300.27,59.980,1562740205,"201051344000633","174011545737251",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,1341545.7,1341545.7,7310,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740255,647124.00
07/10/2019 02:30,2,0.000,ALERT,211.93,301.17,60.012,1562740205,"201051344000955","174011545737251",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,1368756.0,1368756.0,7309,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740257,647125.00
07/10/2019 02:30,2,0.000,ALERT,212.38,299.97,60.017,1562740205,"201051344000648","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1355461.5,1355461.5,7292,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562740259,647126.00
07/10/2019 02:30,2,0.000,ALERT,212.83,300.87,60.012,1562740205,"201051344000645","174011545737251",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,1361016.0,1361016.0,7296,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740261,647127.00
07/10/2019 02:30,2,0.000,ALERT,212.38,301.47,59.980,1562740205,"201051344000569","174011545737251",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1377938.3,1377938.3,7298,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562740263,647128.00
07/10/2019 02:30,2,0.000,ALERT,212.61,300.57,60.017,1562740205,"179051228000119","174011545737251",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,164196.3,164196.3,7362,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562740265,647129.00
07/10/2019 02:45,2,0.000,ALERT,212.38,301.47,59.990,1562741105,"201051344000579","174011545737251",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,1379197.4,1379197.4,7309,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741107,647130.00
07/10/2019 02:45,2,0.000,ALERT,212.38,300.57,59.985,1562741105,"201051344001025","174011545737251",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,1363830.5,1363830.5,7300,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741108,647131.00
07/10/2019 02:45,2,0.000,ALERT,212.61,301.47,60.001,1562741105,"201051344001093","174011545737251",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7318,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741110,647132.00
07/10/2019 02:45,2,0.000,ALERT,212.16,300.87,60.001,1562741105,"201051344000458","174011545737251",0.00,20.00,0,299.07,303.88,0.0,0.0,0.000,1360178.3,1360178.3,7293,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741112,647133.00
07/10/2019 02:45,2,0.000,ALERT,212.38,302.07,59.996,1562741105,"201051344000890","174011545737251",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,1361219.8,1361219.8,7305,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741114,647134.00
07/10/2019 02:45,2,0.000,ALERT,212.16,300.87,60.001,1562741105,"201051344000988","174011545737251",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,1036375.9,1036375.9,7305,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741116,647135.00
07/10/2019 02:45,2,0.000,ALERT,212.83,302.37,60.001,1562741105,"201051344000582","174011545737251",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,1338638.3,1338638.3,7297,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741118,647136.00
07/10/2019 02:45,2,0.000,ALERT,212.16,301.47,60.001,1562741105,"201051344000868","174011545737251",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,1346575.4,1346575.4,7296,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741120,647137.00
07/10/2019 02:45,2,0.000,ALERT,212.61,301.47,60.001,1562741105,"201051344000576","174011545737251",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1363053.1,1363053.1,7316,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741122,647138.00
07/10/2019 02:45,2,0.000,ALERT,212.38,300.87,60.001,1562741105,"201051344001158","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1340400.5,1340400.5,7299,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741123,647139.00
07/10/2019 02:45,2,0.000,ALERT,212.61,300.87,60.001,1562741105,"201051344000917","174011545737251",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,1355661.2,1355661.2,7314,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741125,647140.00
07/10/2019 02:45,2,0.000,ALERT,212.61,300.87,60.033,1562741105,"201051344000417","174011545737251",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,1074087.3,1074087.3,7321,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741127,647141.00
07/10/2019 02:45,2,0.000,ALERT,212.83,301.47,60.006,1562741105,"201051344000685","174011545737251",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,1361830.0,1361830.0,7306,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741129,647142.00
07/10/2019 02:45,2,0.000,ALERT,212.61,300.57,60.022,1562741105,"201051344000651","174011545737251",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,1355912.8,1355912.8,7304,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741131,647143.00
07/10/2019 02:45,2,0.000,ALERT,211.93,301.47,60.006,1562741105,"201051344000594","174011545737251",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,1366294.9,1366294.9,7304,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741133,647144.00
07/10/2019 02:45,2,0.000,ALERT,212.16,300.57,59.969,1562741105,"201051344000469","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1346322.2,1346322.2,7308,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741134,647145.00
07/10/2019 02:45,2,0.000,ALERT,212.61,301.47,60.012,1562741105,"201051344000585","174011545737251",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,1371005.7,1371005.7,7298,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741136,647146.00
07/10/2019 02:45,2,0.000,ALERT,212.83,300.87,60.006,1562741105,"201051344000853","174011545737251",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1369199.4,1369199.4,7302,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741138,647147.00
07/10/2019 02:45,2,0.000,ALERT,212.61,301.77,60.001,1562741105,"201051344001145","174011545737251",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1370505.7,1370505.7,7322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741140,647148.00
07/10/2019 02:45,2,0.000,ALERT,212.38,301.17,60.001,1562741105,"201051344000438","174011545737251",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,1363971.3,1363971.3,7301,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741142,647149.00
07/10/2019 02:45,2,0.000,ALERT,211.93,301.17,60.006,1562741105,"201051344001135","174011545737251",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7298,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741144,647150.00
07/10/2019 02:45,2,0.000,ALERT,212.16,300.87,60.006,1562741105,"201051344000983","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1367335.9,1367335.9,7300,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741145,647151.00
07/10/2019 02:45,2,0.000,ALERT,212.38,300.87,59.969,1562741105,"201051344001203","174011545737251",0.00,19.50,0,299.37,304.78,0.0,0.0,0.000,1359290.2,1359290.2,7313,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741147,647152.00
07/10/2019 02:45,2,0.000,ALERT,212.16,301.47,60.006,1562741105,"201051344001230","174011545737251",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,1354175.7,1354175.7,7328,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741149,647153.00
07/10/2019 02:45,2,0.000,ALERT,211.93,300.87,60.006,1562741105,"201051344000646","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1348094.6,1348094.6,7314,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741151,647154.00
07/10/2019 02:45,2,0.000,ALERT,212.38,300.57,60.006,1562741105,"201051344000867","174011545737251",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,1344553.3,1344553.3,7302,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741153,647155.00
07/10/2019 02:45,2,0.000,ALERT,212.61,300.27,60.022,1562741105,"201051344000633","174011545737251",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,1341545.7,1341545.7,7312,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741154,647156.00
07/10/2019 02:45,2,0.000,ALERT,211.93,300.87,60.006,1562741105,"201051344000955","174011545737251",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,1368756.0,1368756.0,7311,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741156,647157.00
07/10/2019 02:45,2,0.000,ALERT,212.38,300.27,60.012,1562741105,"201051344000648","174011545737251",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,1355461.5,1355461.5,7294,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562741158,647158.00
07/10/2019 02:45,2,0.000,ALERT,212.61,300.57,60.006,1562741105,"201051344000645","174011545737251",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,1361016.0,1361016.0,7298,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741160,647159.00
07/10/2019 02:45,2,0.000,ALERT,212.38,301.47,60.017,1562741105,"201051344000569","174011545737251",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,1377938.3,1377938.3,7300,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562741162,647160.00
07/10/2019 02:45,2,0.000,ALERT,212.61,300.57,60.001,1562741105,"179051228000119","174011545737251",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,164196.3,164196.3,7364,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562741164,647161.00
07/10/2019 03:00,2,0.000,ALERT,212.61,302.07,60.059,1562742004,"201051344000579","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1379197.4,1379197.4,7311,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742007,647162.00
07/10/2019 03:00,2,0.000,ALERT,211.93,300.27,60.022,1562742004,"201051344001025","174011545737251",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,1363830.5,1363830.5,7302,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742008,647163.00
07/10/2019 03:00,2,0.000,ALERT,212.16,300.87,60.022,1562742004,"201051344001093","174011545737251",0.00,20.30,0,299.37,302.68,0.0,0.0,0.000,1345997.5,1345997.5,7320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742010,647164.00
07/10/2019 03:00,2,0.000,ALERT,212.38,301.77,60.022,1562742004,"201051344000458","174011545737251",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,1360178.3,1360178.3,7295,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742012,647165.00
07/10/2019 03:00,2,0.000,ALERT,211.93,301.47,60.017,1562742004,"201051344000890","174011545737251",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,1361219.8,1361219.8,7307,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742014,647166.00
07/10/2019 03:00,2,0.000,ALERT,212.38,301.47,59.985,1562742004,"201051344000988","174011545737251",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,1036375.9,1036375.9,7307,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742016,647167.00
07/10/2019 03:00,2,0.000,ALERT,212.38,301.77,60.017,1562742004,"201051344000582","174011545737251",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,1338638.3,1338638.3,7299,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742017,647168.00
07/10/2019 03:00,2,0.000,ALERT,212.38,302.07,60.017,1562742004,"201051344000868","174011545737251",0.00,19.50,0,299.97,303.58,0.0,0.0,0.000,1346575.4,1346575.4,7298,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742020,647169.00
07/10/2019 03:00,2,0.000,ALERT,213.06,301.77,60.022,1562742004,"201051344000576","174011545737251",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1363053.1,1363053.1,7318,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742021,647170.00
07/10/2019 03:00,2,0.000,ALERT,212.61,301.17,60.022,1562742004,"201051344001158","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1340400.5,1340400.5,7301,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742023,647171.00
07/10/2019 03:00,2,0.000,ALERT,212.16,300.57,60.022,1562742004,"201051344000917","174011545737251",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,1355661.2,1355661.2,7316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742025,647172.00
07/10/2019 03:00,2,0.000,ALERT,212.16,300.27,60.022,1562742004,"201051344000417","174011545737251",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,1074087.3,1074087.3,7323,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742027,647173.00
07/10/2019 03:00,2,0.000,ALERT,212.38,300.87,60.017,1562742004,"201051344000685","174011545737251",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,1361830.0,1361830.0,7308,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742029,647174.00
07/10/2019 03:00,2,0.000,ALERT,212.16,299.97,59.996,1562742004,"201051344000651","174011545737251",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1355912.8,1355912.8,7306,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742030,647175.00
07/10/2019 03:00,2,0.000,ALERT,212.38,302.37,59.990,1562742004,"201051344000594","174011545737251",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,1366294.9,1366294.9,7306,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742032,647176.00
07/10/2019 03:00,2,0.000,ALERT,212.61,301.47,60.022,1562742004,"201051344000469","174011545737251",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,1346322.2,1346322.2,7310,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742034,647177.00
07/10/2019 03:00,2,0.000,ALERT,212.16,300.87,60.012,1562742004,"201051344000585","174011545737251",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,1371005.7,1371005.7,7300,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742036,647178.00
07/10/2019 03:00,2,0.000,ALERT,213.06,301.77,60.038,1562742004,"201051344000853","174011545737251",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1369199.4,1369199.4,7304,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742038,647179.00
07/10/2019 03:00,2,0.000,ALERT,212.16,301.17,60.038,1562742004,"201051344001145","174011545737251",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1370505.7,1370505.7,7324,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742040,647180.00
07/10/2019 03:00,2,0.000,ALERT,212.16,300.87,59.996,1562742004,"201051344000438","174011545737251",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,1363971.3,1363971.3,7303,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742042,647181.00
07/10/2019 03:00,2,0.000,ALERT,211.70,300.57,59.980,1562742004,"201051344001135","174011545737251",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,1351317.8,1351317.8,7300,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742044,647182.00
07/10/2019 03:00,2,0.000,ALERT,212.61,302.07,60.017,1562742004,"201051344000983","174011545737251",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,1367335.9,1367335.9,7302,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742046,647183.00
07/10/2019 03:00,2,0.000,ALERT,212.16,300.57,60.049,1562742004,"201051344001203","174011545737251",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,1359290.2,1359290.2,7315,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742047,647184.00
07/10/2019 03:00,2,0.000,ALERT,211.70,300.87,59.985,1562742004,"201051344001230","174011545737251",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,1354175.7,1354175.7,7330,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742049,647185.00
07/10/2019 03:00,2,0.000,ALERT,211.48,300.57,60.043,1562742004,"201051344000646","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1348094.6,1348094.6,7316,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742051,647186.00
07/10/2019 03:00,2,0.000,ALERT,212.83,301.47,60.054,1562742004,"201051344000867","174011545737251",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1344553.3,1344553.3,7304,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742053,647187.00
07/10/2019 03:00,2,0.000,ALERT,213.06,301.17,60.017,1562742004,"201051344000633","174011545737251",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,1341545.7,1341545.7,7314,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742055,647188.00
07/10/2019 03:00,2,0.000,ALERT,211.48,300.57,60.012,1562742004,"201051344000955","174011545737251",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,1368756.0,1368756.0,7313,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742056,647189.00
07/10/2019 03:00,2,0.000,ALERT,212.83,300.87,60.022,1562742004,"201051344000648","174011545737251",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,1355461.5,1355461.5,7296,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742058,647190.00
07/10/2019 03:00,2,0.000,ALERT,213.06,301.47,60.033,1562742004,"201051344000645","174011545737251",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,1361016.0,1361016.0,7300,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742060,647191.00
07/10/2019 03:00,2,0.000,ALERT,212.61,302.07,59.980,1562742004,"201051344000569","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1377938.3,1377938.3,7302,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742062,647192.00
07/10/2019 03:00,2,0.000,ALERT,212.83,301.17,60.017,1562742004,"179051228000119","174011545737251",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,164196.3,164196.3,7366,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562742064,647193.00
07/10/2019 03:15,2,0.000,ALERT,211.93,298.47,59.990,1562742904,"201051344000579","174011545737251",0.00,19.80,0,294.86,305.98,0.0,0.0,0.000,1379197.4,1379197.4,7313,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742906,647194.00
07/10/2019 03:15,2,0.000,ALERT,211.48,296.66,60.001,1562742904,"201051344001025","174011545737251",0.00,19.30,0,293.06,305.38,0.0,0.0,0.000,1363830.5,1363830.5,7304,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742908,647195.00
07/10/2019 03:15,2,0.000,ALERT,211.70,297.26,59.996,1562742904,"201051344001093","174011545737251",0.00,20.30,0,293.66,304.78,0.0,0.0,0.000,1345997.5,1345997.5,7322,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742910,647196.00
07/10/2019 03:15,2,0.000,ALERT,211.70,297.87,59.996,1562742904,"201051344000458","174011545737251",0.00,20.30,0,294.26,306.28,0.0,0.0,0.000,1360178.3,1360178.3,7297,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742912,647197.00
07/10/2019 03:15,2,0.000,ALERT,211.48,297.57,59.959,1562742904,"201051344000890","174011545737251",0.00,20.00,0,294.26,305.98,0.0,0.0,0.000,1361219.8,1361219.8,7309,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742914,647198.00
07/10/2019 03:15,2,0.000,ALERT,211.93,297.87,60.001,1562742904,"201051344000988","174011545737251",0.00,19.80,0,291.85,305.08,0.0,0.0,0.000,1036375.9,1036375.9,7309,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742916,647199.00
07/10/2019 03:15,2,0.000,ALERT,211.93,297.87,60.006,1562742904,"201051344000582","174011545737251",0.00,19.50,0,294.26,305.38,0.0,0.0,0.000,1338638.3,1338638.3,7301,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742917,647200.00
07/10/2019 03:15,2,0.000,ALERT,211.93,298.47,59.969,1562742904,"201051344000868","174011545737251",0.00,19.50,0,294.86,305.98,0.0,0.0,0.000,1346575.4,1346575.4,7300,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742919,647201.00
07/10/2019 03:15,2,0.000,ALERT,212.16,298.47,60.001,1562742904,"201051344000576","174011545737251",0.00,19.30,0,294.26,305.68,0.0,0.0,0.000,1363053.1,1363053.1,7320,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742921,647202.00
07/10/2019 03:15,2,0.000,ALERT,211.93,297.87,60.006,1562742904,"201051344001158","174011545737251",0.00,19.30,0,293.66,305.08,0.0,0.0,0.000,1340400.5,1340400.5,7303,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742923,647203.00
07/10/2019 03:15,2,0.000,ALERT,211.70,296.66,60.012,1562742904,"201051344000917","174011545737251",0.00,20.70,0,292.46,304.18,0.0,0.0,0.000,1355661.2,1355661.2,7318,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742925,647204.00
07/10/2019 03:15,2,0.000,ALERT,211.70,296.36,60.006,1562742904,"201051344000417","174011545737251",0.00,19.80,0,293.06,304.18,0.0,0.0,0.000,1074087.3,1074087.3,7325,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742927,647205.00
07/10/2019 03:15,2,0.000,ALERT,211.93,297.26,60.017,1562742904,"201051344000685","174011545737251",0.00,20.00,0,293.66,304.78,0.0,0.0,0.000,1361830.0,1361830.0,7310,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742928,647206.00
07/10/2019 03:15,2,0.000,ALERT,211.70,296.36,60.012,1562742904,"201051344000651","174011545737251",0.00,19.30,0,293.06,304.48,0.0,0.0,0.000,1355912.8,1355912.8,7308,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742930,647207.00
07/10/2019 03:15,2,0.000,ALERT,211.70,298.77,59.964,1562742904,"201051344000594","174011545737251",0.00,19.50,0,294.26,305.98,0.0,0.0,0.000,1366294.9,1366294.9,7308,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742932,647208.00
07/10/2019 03:15,2,0.000,ALERT,211.93,297.87,60.012,1562742904,"201051344000469","174011545737251",0.00,19.00,0,293.36,305.08,0.0,0.0,0.000,1346322.2,1346322.2,7312,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742934,647209.00
07/10/2019 03:15,2,0.000,ALERT,211.70,296.96,60.001,1562742904,"201051344000585","174011545737251",0.00,20.00,0,293.06,304.78,0.0,0.0,0.000,1371005.7,1371005.7,7302,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742936,647210.00
07/10/2019 03:15,2,0.000,ALERT,212.38,297.87,60.017,1562742904,"201051344000853","174011545737251",0.00,19.50,0,294.26,305.68,0.0,0.0,0.000,1369199.4,1369199.4,7306,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742938,647211.00
07/10/2019 03:15,2,0.000,ALERT,211.70,297.57,60.017,1562742904,"201051344001145","174011545737251",0.00,19.80,0,293.96,305.68,0.0,0.0,0.000,1370505.7,1370505.7,7326,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742939,647212.00
