ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 03:15,2,0.000,ALERT,211.70,296.96,60.038,1562742904,"201051344000438","174011545737251",0.00,19.50,0,293.66,305.08,0.0,0.0,0.000,1363971.3,1363971.3,7305,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742941,647213.00
07/10/2019 03:15,2,0.000,ALERT,211.25,296.96,60.012,1562742904,"201051344001135","174011545737251",0.00,19.80,0,293.66,305.38,0.0,0.0,0.000,1351317.8,1351317.8,7302,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742943,647214.00
07/10/2019 03:15,2,0.000,ALERT,211.93,298.47,60.012,1562742904,"201051344000983","174011545737251",0.00,19.80,0,294.56,305.98,0.0,0.0,0.000,1367335.9,1367335.9,7304,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742945,647215.00
07/10/2019 03:15,2,0.000,ALERT,211.70,296.96,60.006,1562742904,"201051344001203","174011545737251",0.00,19.80,0,293.66,306.58,0.0,0.0,0.000,1359290.2,1359290.2,7317,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742947,647216.00
07/10/2019 03:15,2,0.000,ALERT,211.48,297.57,59.996,1562742904,"201051344001230","174011545737251",0.00,19.50,0,293.96,305.08,0.0,0.0,0.000,1354175.7,1354175.7,7332,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742949,647217.00
07/10/2019 03:15,2,0.000,ALERT,211.25,296.96,60.001,1562742904,"201051344000646","174011545737251",0.00,19.80,0,292.76,304.48,0.0,0.0,0.000,1348094.6,1348094.6,7318,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742950,647218.00
07/10/2019 03:15,2,0.000,ALERT,212.16,298.17,60.012,1562742904,"201051344000867","174011545737251",0.00,20.00,0,293.96,305.98,0.0,0.0,0.000,1344553.3,1344553.3,7306,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742952,647219.00
07/10/2019 03:15,2,0.000,ALERT,212.38,297.87,60.001,1562742904,"201051344000633","174011545737251",0.00,19.50,0,292.46,304.78,0.0,0.0,0.000,1341545.7,1341545.7,7316,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742954,647220.00
07/10/2019 03:15,2,0.000,ALERT,211.03,297.26,60.006,1562742904,"201051344000955","174011545737251",0.00,20.00,0,293.66,304.48,0.0,0.0,0.000,1368756.0,1368756.0,7315,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742956,647221.00
07/10/2019 03:15,2,0.000,ALERT,212.16,297.57,60.017,1562742904,"201051344000648","174011545737251",0.00,19.30,0,293.66,305.38,0.0,0.0,0.000,1355461.5,1355461.5,7298,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742958,647222.00
07/10/2019 03:15,2,0.000,ALERT,212.38,298.17,60.017,1562742904,"201051344000645","174011545737251",0.00,19.80,0,294.26,305.08,0.0,0.0,0.000,1361016.0,1361016.0,7302,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562742960,647223.00
07/10/2019 03:15,2,0.000,ALERT,211.93,298.77,60.028,1562742904,"201051344000569","174011545737251",0.00,19.80,0,294.86,306.28,0.0,0.0,0.000,1377938.3,1377938.3,7304,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562742961,647224.00
07/10/2019 03:15,2,0.000,ALERT,212.38,297.87,59.980,1562742904,"179051228000119","174011545737251",0.00,21.30,0,293.06,304.78,0.0,0.0,0.000,164196.3,164196.3,7368,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562742963,647225.00
07/10/2019 03:30,2,0.000,ALERT,211.25,298.17,60.006,1562743804,"201051344000579","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1379197.4,1379197.4,7315,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743807,647226.00
07/10/2019 03:30,2,0.000,ALERT,210.80,296.06,59.953,1562743804,"201051344001025","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1363830.5,1363830.5,7306,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743808,647227.00
07/10/2019 03:30,2,0.000,ALERT,211.25,296.96,60.001,1562743804,"201051344001093","174011545737251",0.00,20.70,0,295.16,298.47,0.0,0.0,0.000,1345997.5,1345997.5,7324,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743810,647228.00
07/10/2019 03:30,2,0.000,ALERT,211.48,297.87,60.028,1562743804,"201051344000458","174011545737251",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,1360178.3,1360178.3,7299,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743812,647229.00
07/10/2019 03:30,2,0.000,ALERT,211.03,297.26,60.001,1562743804,"201051344000890","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1361219.8,1361219.8,7311,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743814,647230.00
07/10/2019 03:30,2,0.000,ALERT,211.48,297.26,59.996,1562743804,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1036375.9,1036375.9,7311,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743816,647231.00
07/10/2019 03:30,2,0.000,ALERT,211.48,297.26,60.001,1562743804,"201051344000582","174011545737251",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,1338638.3,1338638.3,7303,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743818,647232.00
07/10/2019 03:30,2,0.000,ALERT,211.48,298.17,60.001,1562743804,"201051344000868","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1346575.4,1346575.4,7302,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743820,647233.00
07/10/2019 03:30,2,0.000,ALERT,211.93,298.17,60.006,1562743804,"201051344000576","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1363053.1,1363053.1,7322,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743821,647234.00
07/10/2019 03:30,2,0.000,ALERT,211.48,297.57,60.001,1562743804,"201051344001158","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1340400.5,1340400.5,7305,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743823,647235.00
07/10/2019 03:30,2,0.000,ALERT,211.03,296.36,59.985,1562743804,"201051344000917","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1355661.2,1355661.2,7320,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743825,647236.00
07/10/2019 03:30,2,0.000,ALERT,211.25,296.36,60.006,1562743804,"201051344000417","174011545737251",0.00,20.30,0,294.56,297.87,0.0,0.0,0.000,1074087.3,1074087.3,7327,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743827,647237.00
07/10/2019 03:30,2,0.000,ALERT,211.48,296.66,60.049,1562743804,"201051344000685","174011545737251",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,1361830.0,1361830.0,7312,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743829,647238.00
07/10/2019 03:30,2,0.000,ALERT,211.25,296.06,60.017,1562743804,"201051344000651","174011545737251",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1355912.8,1355912.8,7310,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743831,647239.00
07/10/2019 03:30,2,0.000,ALERT,211.25,298.47,60.006,1562743804,"201051344000594","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1366294.9,1366294.9,7310,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743832,647240.00
07/10/2019 03:30,2,0.000,ALERT,211.48,297.57,60.001,1562743804,"201051344000469","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1346322.2,1346322.2,7314,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743834,647241.00
07/10/2019 03:30,2,0.000,ALERT,211.25,296.66,60.001,1562743804,"201051344000585","174011545737251",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,1371005.7,1371005.7,7304,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743836,647242.00
07/10/2019 03:30,2,0.000,ALERT,212.16,297.57,60.006,1562743804,"201051344000853","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1369199.4,1369199.4,7308,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743838,647243.00
07/10/2019 03:30,2,0.000,ALERT,211.25,297.26,60.006,1562743804,"201051344001145","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1370505.7,1370505.7,7328,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743840,647244.00
07/10/2019 03:30,2,0.000,ALERT,211.25,296.66,60.006,1562743804,"201051344000438","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1363971.3,1363971.3,7307,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743842,647245.00
07/10/2019 03:30,2,0.000,ALERT,210.57,296.36,60.033,1562743804,"201051344001135","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1351317.8,1351317.8,7304,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743843,647246.00
07/10/2019 03:30,2,0.000,ALERT,211.48,297.87,59.996,1562743804,"201051344000983","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1367335.9,1367335.9,7306,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743845,647247.00
07/10/2019 03:30,2,0.000,ALERT,211.03,296.36,59.996,1562743804,"201051344001203","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1359290.2,1359290.2,7319,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743847,647248.00
07/10/2019 03:30,2,0.000,ALERT,210.80,296.66,59.990,1562743804,"201051344001230","174011545737251",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,1354175.7,1354175.7,7334,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743849,647249.00
07/10/2019 03:30,2,0.000,ALERT,210.35,296.06,59.953,1562743804,"201051344000646","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1348094.6,1348094.6,7320,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743851,647250.00
07/10/2019 03:30,2,0.000,ALERT,211.70,297.26,59.990,1562743804,"201051344000867","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1344553.3,1344553.3,7308,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743853,647251.00
07/10/2019 03:30,2,0.000,ALERT,211.93,297.26,60.006,1562743804,"201051344000633","174011545737251",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,1341545.7,1341545.7,7318,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743854,647252.00
07/10/2019 03:30,2,0.000,ALERT,210.35,296.36,60.006,1562743804,"201051344000955","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1368756.0,1368756.0,7317,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743856,647253.00
07/10/2019 03:30,2,0.000,ALERT,211.48,296.66,60.006,1562743804,"201051344000648","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1355461.5,1355461.5,7300,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743858,647254.00
07/10/2019 03:30,2,0.000,ALERT,211.70,297.26,59.980,1562743804,"201051344000645","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1361016.0,1361016.0,7304,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562743860,647255.00
07/10/2019 03:30,2,0.000,ALERT,211.48,298.17,59.985,1562743804,"201051344000569","174011545737251",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1377938.3,1377938.3,7306,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562743862,647256.00
07/10/2019 03:30,2,0.000,ALERT,211.48,296.66,60.006,1562743804,"179051228000119","174011545737251",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,164196.3,164196.3,7370,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562743864,647257.00
07/10/2019 03:45,2,0.000,ALERT,211.70,298.47,59.996,1562744704,"201051344000579","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1379197.4,1379197.4,7317,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744707,647258.00
07/10/2019 03:45,2,0.000,ALERT,211.03,295.76,60.033,1562744704,"201051344001025","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1363830.5,1363830.5,7308,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744708,647259.00
07/10/2019 03:45,2,0.000,ALERT,211.03,296.06,60.012,1562744704,"201051344001093","174011545737251",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1345997.5,1345997.5,7326,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744710,647260.00
07/10/2019 03:45,2,0.000,ALERT,211.70,298.17,60.054,1562744704,"201051344000458","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1360178.3,1360178.3,7301,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744712,647261.00
07/10/2019 03:45,2,0.000,ALERT,211.25,296.66,60.017,1562744704,"201051344000890","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1361219.8,1361219.8,7313,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744714,647262.00
07/10/2019 03:45,2,0.000,ALERT,211.70,297.87,60.017,1562744704,"201051344000988","174011545737251",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,1036375.9,1036375.9,7313,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744716,647263.00
07/10/2019 03:45,2,0.000,ALERT,211.70,297.26,60.033,1562744704,"201051344000582","174011545737251",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,1338638.3,1338638.3,7305,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744718,647264.00
07/10/2019 03:45,2,0.000,ALERT,211.70,298.47,59.996,1562744704,"201051344000868","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1346575.4,1346575.4,7304,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744719,647265.00
07/10/2019 03:45,2,0.000,ALERT,212.16,298.17,60.028,1562744704,"201051344000576","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1363053.1,1363053.1,7324,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744721,647266.00
07/10/2019 03:45,2,0.000,ALERT,211.70,297.57,60.022,1562744704,"201051344001158","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1340400.5,1340400.5,7307,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744723,647267.00
07/10/2019 03:45,2,0.000,ALERT,211.25,295.76,60.022,1562744704,"201051344000917","174011545737251",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,1355661.2,1355661.2,7322,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744725,647268.00
07/10/2019 03:45,2,0.000,ALERT,211.48,295.46,60.038,1562744704,"201051344000417","174011545737251",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,1074087.3,1074087.3,7329,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744727,647269.00
07/10/2019 03:45,2,0.000,ALERT,211.70,296.36,60.070,1562744704,"201051344000685","174011545737251",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,1361830.0,1361830.0,7314,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744729,647270.00
07/10/2019 03:45,2,0.000,ALERT,211.48,295.76,60.028,1562744704,"201051344000651","174011545737251",0.00,19.80,0,294.26,297.57,0.0,0.0,0.000,1355912.8,1355912.8,7312,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744730,647271.00
07/10/2019 03:45,2,0.000,ALERT,211.48,298.77,60.022,1562744704,"201051344000594","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1366294.9,1366294.9,7312,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744732,647272.00
07/10/2019 03:45,2,0.000,ALERT,211.70,297.57,60.028,1562744704,"201051344000469","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1346322.2,1346322.2,7316,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744734,647273.00
07/10/2019 03:45,2,0.000,ALERT,211.48,296.36,60.028,1562744704,"201051344000585","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1371005.7,1371005.7,7306,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744736,647274.00
07/10/2019 03:45,2,0.000,ALERT,212.38,297.87,60.022,1562744704,"201051344000853","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1369199.4,1369199.4,7310,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744738,647275.00
07/10/2019 03:45,2,0.000,ALERT,211.48,296.96,60.017,1562744704,"201051344001145","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1370505.7,1370505.7,7330,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744740,647276.00
07/10/2019 03:45,2,0.000,ALERT,211.48,296.66,60.022,1562744704,"201051344000438","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1363971.3,1363971.3,7309,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744741,647277.00
07/10/2019 03:45,2,0.000,ALERT,211.03,296.36,60.022,1562744704,"201051344001135","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1351317.8,1351317.8,7306,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744743,647278.00
07/10/2019 03:45,2,0.000,ALERT,211.93,298.47,60.038,1562744704,"201051344000983","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1367335.9,1367335.9,7308,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744745,647279.00
07/10/2019 03:45,2,0.000,ALERT,211.48,296.66,60.065,1562744704,"201051344001203","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1359290.2,1359290.2,7321,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744747,647280.00
07/10/2019 03:45,2,0.000,ALERT,211.03,296.66,60.017,1562744704,"201051344001230","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1354175.7,1354175.7,7336,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744749,647281.00
07/10/2019 03:45,2,0.000,ALERT,210.80,296.06,60.033,1562744704,"201051344000646","174011545737251",0.00,20.30,0,293.66,297.87,0.0,0.0,0.000,1348094.6,1348094.6,7322,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744751,647282.00
07/10/2019 03:45,2,0.000,ALERT,211.93,297.87,60.028,1562744704,"201051344000867","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1344553.3,1344553.3,7310,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744752,647283.00
07/10/2019 03:45,2,0.000,ALERT,212.16,297.87,60.022,1562744704,"201051344000633","174011545737251",0.00,20.00,0,293.66,299.07,0.0,0.0,0.000,1341545.7,1341545.7,7320,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744754,647284.00
07/10/2019 03:45,2,0.000,ALERT,210.80,296.36,60.033,1562744704,"201051344000955","174011545737251",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,1368756.0,1368756.0,7319,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744756,647285.00
07/10/2019 03:45,2,0.000,ALERT,211.93,297.57,60.049,1562744704,"201051344000648","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1355461.5,1355461.5,7302,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744758,647286.00
07/10/2019 03:45,2,0.000,ALERT,212.16,297.87,60.017,1562744704,"201051344000645","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1361016.0,1361016.0,7306,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562744760,647287.00
07/10/2019 03:45,2,0.000,ALERT,211.70,298.47,60.022,1562744704,"201051344000569","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1377938.3,1377938.3,7308,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562744762,647288.00
07/10/2019 03:45,2,0.000,ALERT,211.93,297.57,60.017,1562744704,"179051228000119","174011545737251",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,164196.3,164196.3,7372,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562744764,647289.00
07/10/2019 04:00,2,0.000,ALERT,211.70,298.47,59.990,1562745605,"201051344000579","174011545737251",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,1379197.4,1379197.4,7319,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745608,647290.00
07/10/2019 04:00,2,0.000,ALERT,211.25,295.76,59.985,1562745605,"201051344001025","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1363830.5,1363830.5,7310,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745609,647291.00
07/10/2019 04:00,2,0.000,ALERT,211.48,296.36,59.990,1562745605,"201051344001093","174011545737251",0.00,21.00,0,294.26,297.57,0.0,0.0,0.000,1345997.5,1345997.5,7328,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745611,647292.00
07/10/2019 04:00,2,0.000,ALERT,211.70,297.87,60.033,1562745605,"201051344000458","174011545737251",0.00,21.30,0,296.36,300.27,0.0,0.0,0.000,1360178.3,1360178.3,7303,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745613,647293.00
07/10/2019 04:00,2,0.000,ALERT,211.25,296.66,59.990,1562745605,"201051344000890","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1361219.8,1361219.8,7315,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745615,647294.00
07/10/2019 04:00,2,0.000,ALERT,211.70,297.87,59.975,1562745605,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,1036375.9,1036375.9,7315,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745617,647295.00
07/10/2019 04:00,2,0.000,ALERT,211.70,297.26,59.948,1562745605,"201051344000582","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1338638.3,1338638.3,7307,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745618,647296.00
07/10/2019 04:00,2,0.000,ALERT,211.93,298.47,59.975,1562745605,"201051344000868","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1346575.4,1346575.4,7306,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745620,647297.00
07/10/2019 04:00,2,0.000,ALERT,212.38,298.47,59.969,1562745605,"201051344000576","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1363053.1,1363053.1,7326,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745622,647298.00
07/10/2019 04:00,2,0.000,ALERT,211.93,297.57,59.980,1562745605,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1340400.5,1340400.5,7309,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745624,647299.00
07/10/2019 04:00,2,0.000,ALERT,211.48,295.76,60.028,1562745605,"201051344000917","174011545737251",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,1355661.2,1355661.2,7324,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745626,647300.00
07/10/2019 04:00,2,0.000,ALERT,211.48,295.76,59.985,1562745605,"201051344000417","174011545737251",0.00,20.70,0,293.66,297.26,0.0,0.0,0.000,1074087.3,1074087.3,7331,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745628,647301.00
07/10/2019 04:00,2,0.000,ALERT,211.70,296.66,59.985,1562745605,"201051344000685","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1361830.0,1361830.0,7316,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745629,647302.00
07/10/2019 04:00,2,0.000,ALERT,211.48,295.46,60.006,1562745605,"201051344000651","174011545737251",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,1355912.8,1355912.8,7314,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745631,647303.00
07/10/2019 04:00,2,0.000,ALERT,211.70,298.47,59.975,1562745605,"201051344000594","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1366294.9,1366294.9,7314,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745633,647304.00
07/10/2019 04:00,2,0.000,ALERT,211.93,297.57,59.975,1562745605,"201051344000469","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1346322.2,1346322.2,7318,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745635,647305.00
07/10/2019 04:00,2,0.000,ALERT,211.48,296.36,59.964,1562745605,"201051344000585","174011545737251",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,1371005.7,1371005.7,7308,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745637,647306.00
07/10/2019 04:00,2,0.000,ALERT,212.38,297.87,59.975,1562745605,"201051344000853","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1369199.4,1369199.4,7312,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745639,647307.00
07/10/2019 04:00,2,0.000,ALERT,211.70,296.96,59.975,1562745605,"201051344001145","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1370505.7,1370505.7,7332,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745641,647308.00
07/10/2019 04:00,2,0.000,ALERT,211.48,296.36,60.017,1562745605,"201051344000438","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1363971.3,1363971.3,7311,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745642,647309.00
07/10/2019 04:00,2,0.000,ALERT,211.25,296.36,59.985,1562745605,"201051344001135","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1351317.8,1351317.8,7308,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745644,647310.00
07/10/2019 04:00,2,0.000,ALERT,211.93,298.17,59.980,1562745605,"201051344000983","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1367335.9,1367335.9,7310,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745646,647311.00
07/10/2019 04:00,2,0.000,ALERT,211.25,296.06,59.964,1562745605,"201051344001203","174011545737251",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,1359290.2,1359290.2,7323,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745648,647312.00
07/10/2019 04:00,2,0.000,ALERT,211.25,296.66,59.980,1562745605,"201051344001230","174011545737251",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,1354175.7,1354175.7,7338,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745650,647313.00
07/10/2019 04:00,2,0.000,ALERT,211.03,296.36,59.985,1562745605,"201051344000646","174011545737251",0.00,20.30,0,293.96,297.57,0.0,0.0,0.000,1348094.6,1348094.6,7324,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745651,647314.00
07/10/2019 04:00,2,0.000,ALERT,212.16,297.57,59.980,1562745605,"201051344000867","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1344553.3,1344553.3,7312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745653,647315.00
07/10/2019 04:00,2,0.000,ALERT,212.38,297.26,59.985,1562745605,"201051344000633","174011545737251",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1341545.7,1341545.7,7322,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745655,647316.00
07/10/2019 04:00,2,0.000,ALERT,210.80,296.36,59.980,1562745605,"201051344000955","174011545737251",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,1368756.0,1368756.0,7321,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562745657,647317.00
07/10/2019 04:00,2,0.000,ALERT,211.93,297.26,59.953,1562745605,"201051344000648","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1355461.5,1355461.5,7304,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745659,647318.00
07/10/2019 04:00,2,0.000,ALERT,212.16,297.87,59.980,1562745605,"201051344000645","174011545737251",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,1361016.0,1361016.0,7308,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745661,647319.00
07/10/2019 04:00,2,0.000,ALERT,211.70,298.17,59.980,1562745605,"201051344000569","174011545737251",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1377938.3,1377938.3,7311,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562745664,647320.00
07/10/2019 04:00,2,0.000,ALERT,211.93,297.26,59.996,1562745605,"179051228000119","174011545737251",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,164196.3,164196.3,7374,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562745666,647321.00
07/10/2019 04:15,2,0.000,ALERT,211.48,297.87,59.996,1562746504,"201051344000579","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1379197.4,1379197.4,7321,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746507,647322.00
07/10/2019 04:15,2,0.000,ALERT,211.03,296.06,59.996,1562746504,"201051344001025","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1363830.5,1363830.5,7312,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746508,647323.00
07/10/2019 04:15,2,0.000,ALERT,211.25,296.66,60.043,1562746504,"201051344001093","174011545737251",0.00,21.30,0,294.26,297.57,0.0,0.0,0.000,1345997.5,1345997.5,7330,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746510,647324.00
07/10/2019 04:15,2,0.000,ALERT,211.25,297.26,60.006,1562746504,"201051344000458","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1360178.3,1360178.3,7305,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746512,647325.00
07/10/2019 04:15,2,0.000,ALERT,211.03,296.96,60.001,1562746504,"201051344000890","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1361219.8,1361219.8,7317,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746514,647326.00
07/10/2019 04:15,2,0.000,ALERT,211.25,296.96,60.012,1562746504,"201051344000988","174011545737251",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,1036375.9,1036375.9,7317,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746516,647327.00
07/10/2019 04:15,2,0.000,ALERT,211.70,297.26,60.001,1562746504,"201051344000582","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1338638.3,1338638.3,7309,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746517,647328.00
07/10/2019 04:15,2,0.000,ALERT,211.48,297.87,60.006,1562746504,"201051344000868","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1346575.4,1346575.4,7308,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746519,647329.00
07/10/2019 04:15,2,0.000,ALERT,211.70,297.26,60.001,1562746504,"201051344000576","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1363053.1,1363053.1,7328,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746521,647330.00
07/10/2019 04:15,2,0.000,ALERT,211.48,296.66,60.001,1562746504,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1340400.5,1340400.5,7311,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746523,647331.00
07/10/2019 04:15,2,0.000,ALERT,211.25,295.76,60.006,1562746504,"201051344000917","174011545737251",0.00,21.30,0,293.06,297.26,0.0,0.0,0.000,1355661.2,1355661.2,7326,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746525,647332.00
07/10/2019 04:15,2,0.000,ALERT,211.25,295.76,60.006,1562746504,"201051344000417","174011545737251",0.00,20.70,0,293.36,297.26,0.0,0.0,0.000,1074087.3,1074087.3,7333,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746527,647333.00
07/10/2019 04:15,2,0.000,ALERT,211.48,296.36,60.006,1562746504,"201051344000685","174011545737251",0.00,20.30,0,294.26,297.57,0.0,0.0,0.000,1361830.0,1361830.0,7318,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746528,647334.00
07/10/2019 04:15,2,0.000,ALERT,211.25,295.46,60.012,1562746504,"201051344000651","174011545737251",0.00,20.00,0,293.66,297.26,0.0,0.0,0.000,1355912.8,1355912.8,7316,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746530,647335.00
07/10/2019 04:15,2,0.000,ALERT,211.25,297.87,59.996,1562746504,"201051344000594","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1366294.9,1366294.9,7316,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746532,647336.00
07/10/2019 04:15,2,0.000,ALERT,211.48,296.96,60.012,1562746504,"201051344000469","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1346322.2,1346322.2,7320,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746534,647337.00
07/10/2019 04:15,2,0.000,ALERT,211.25,296.36,59.985,1562746504,"201051344000585","174011545737251",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1371005.7,1371005.7,7310,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746536,647338.00
07/10/2019 04:15,2,0.000,ALERT,211.93,296.96,60.012,1562746504,"201051344000853","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1369199.4,1369199.4,7314,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746538,647339.00
07/10/2019 04:15,2,0.000,ALERT,211.25,296.66,60.006,1562746504,"201051344001145","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1370505.7,1370505.7,7334,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746539,647340.00
07/10/2019 04:15,2,0.000,ALERT,211.25,296.36,59.996,1562746504,"201051344000438","174011545737251",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,1363971.3,1363971.3,7313,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746541,647341.00
07/10/2019 04:15,2,0.000,ALERT,210.80,296.36,60.001,1562746504,"201051344001135","174011545737251",0.00,20.30,0,294.56,298.47,0.0,0.0,0.000,1351317.8,1351317.8,7310,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746543,647342.00
07/10/2019 04:15,2,0.000,ALERT,211.48,297.57,60.006,1562746504,"201051344000983","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1367335.9,1367335.9,7312,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746545,647343.00
07/10/2019 04:15,2,0.000,ALERT,211.25,295.76,60.001,1562746504,"201051344001203","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1359290.2,1359290.2,7325,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746547,647344.00
07/10/2019 04:15,2,0.000,ALERT,211.03,296.66,60.049,1562746504,"201051344001230","174011545737251",0.00,20.30,0,294.56,298.17,0.0,0.0,0.000,1354175.7,1354175.7,7340,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746549,647345.00
07/10/2019 04:15,2,0.000,ALERT,210.80,296.06,59.985,1562746504,"201051344000646","174011545737251",0.00,20.30,0,293.36,297.57,0.0,0.0,0.000,1348094.6,1348094.6,7326,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746550,647346.00
07/10/2019 04:15,2,0.000,ALERT,211.70,297.26,59.996,1562746504,"201051344000867","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1344553.3,1344553.3,7314,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746552,647347.00
07/10/2019 04:15,2,0.000,ALERT,211.93,296.66,59.975,1562746504,"201051344000633","174011545737251",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,1341545.7,1341545.7,7324,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746554,647348.00
07/10/2019 04:15,2,0.000,ALERT,210.80,296.36,60.001,1562746504,"201051344000955","174011545737251",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,1368756.0,1368756.0,7323,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746556,647349.00
07/10/2019 04:15,2,0.000,ALERT,211.70,296.66,60.001,1562746504,"201051344000648","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1355461.5,1355461.5,7306,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746558,647350.00
07/10/2019 04:15,2,0.000,ALERT,211.93,297.26,60.006,1562746504,"201051344000645","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1361016.0,1361016.0,7310,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562746560,647351.00
07/10/2019 04:15,2,0.000,ALERT,211.48,297.87,59.996,1562746504,"201051344000569","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1377938.3,1377938.3,7313,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562746562,647352.00
07/10/2019 04:15,2,0.000,ALERT,211.48,296.36,59.985,1562746504,"179051228000119","174011545737251",0.00,22.00,0,293.96,298.77,0.0,0.0,0.000,164196.3,164196.3,7376,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562746563,647353.00
07/10/2019 04:30,2,0.000,ALERT,211.25,297.87,59.996,1562747404,"201051344000579","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1379197.4,1379197.4,7323,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747407,647354.00
07/10/2019 04:30,2,0.000,ALERT,210.35,295.76,59.990,1562747404,"201051344001025","174011545737251",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,1363830.5,1363830.5,7314,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747408,647355.00
07/10/2019 04:30,2,0.000,ALERT,210.57,296.06,59.959,1562747404,"201051344001093","174011545737251",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,1345997.5,1345997.5,7332,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747410,647356.00
07/10/2019 04:30,2,0.000,ALERT,211.03,297.26,60.001,1562747404,"201051344000458","174011545737251",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,1360178.3,1360178.3,7307,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747412,647357.00
