ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 04:30,2,0.000,ALERT,210.35,296.66,60.001,1562747404,"201051344000890","174011545737251",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1361219.8,1361219.8,7319,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747414,647358.00
07/10/2019 04:30,2,0.000,ALERT,211.25,297.26,60.006,1562747404,"201051344000988","174011545737251",0.00,20.70,0,292.76,299.07,0.0,0.0,0.000,1036375.9,1036375.9,7319,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747416,647359.00
07/10/2019 04:30,2,0.000,ALERT,211.70,298.47,60.022,1562747404,"201051344000582","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1338638.3,1338638.3,7311,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747417,647360.00
07/10/2019 04:30,2,0.000,ALERT,211.25,297.87,60.001,1562747404,"201051344000868","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1346575.4,1346575.4,7310,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747419,647361.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.87,60.033,1562747404,"201051344000576","174011545737251",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,1363053.1,1363053.1,7330,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747421,647362.00
07/10/2019 04:30,2,0.000,ALERT,211.25,296.96,60.012,1562747404,"201051344001158","174011545737251",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,1340400.5,1340400.5,7313,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747423,647363.00
07/10/2019 04:30,2,0.000,ALERT,211.48,297.26,60.001,1562747404,"201051344000917","174011545737251",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,1355661.2,1355661.2,7328,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747425,647364.00
07/10/2019 04:30,2,0.000,ALERT,211.48,296.96,60.012,1562747404,"201051344000417","174011545737251",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,1074087.3,1074087.3,7335,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747426,647365.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.57,60.006,1562747404,"201051344000685","174011545737251",0.00,20.70,0,294.26,298.77,0.0,0.0,0.000,1361830.0,1361830.0,7320,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747428,647366.00
07/10/2019 04:30,2,0.000,ALERT,211.48,296.96,59.990,1562747404,"201051344000651","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1355912.8,1355912.8,7318,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747430,647367.00
07/10/2019 04:30,2,0.000,ALERT,211.25,298.17,60.054,1562747404,"201051344000594","174011545737251",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,1366294.9,1366294.9,7318,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747432,647368.00
07/10/2019 04:30,2,0.000,ALERT,211.48,297.26,60.001,1562747404,"201051344000469","174011545737251",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1346322.2,1346322.2,7322,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747434,647369.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.87,59.969,1562747404,"201051344000585","174011545737251",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,1371005.7,1371005.7,7312,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747436,647370.00
07/10/2019 04:30,2,0.000,ALERT,212.16,297.26,60.006,1562747404,"201051344000853","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1369199.4,1369199.4,7316,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747438,647371.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.87,59.996,1562747404,"201051344001145","174011545737251",0.00,20.30,0,294.86,299.67,0.0,0.0,0.000,1370505.7,1370505.7,7336,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747439,647372.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.57,59.996,1562747404,"201051344000438","174011545737251",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,1363971.3,1363971.3,7315,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747442,647373.00
07/10/2019 04:30,2,0.000,ALERT,211.25,297.57,59.996,1562747404,"201051344001135","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1351317.8,1351317.8,7312,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747443,647374.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.57,59.985,1562747404,"201051344000983","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1367335.9,1367335.9,7314,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747445,647375.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.26,59.996,1562747404,"201051344001203","174011545737251",0.00,20.70,0,294.26,300.57,0.0,0.0,0.000,1359290.2,1359290.2,7327,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747447,647376.00
07/10/2019 04:30,2,0.000,ALERT,211.70,298.17,59.985,1562747404,"201051344001230","174011545737251",0.00,20.70,0,294.86,299.07,0.0,0.0,0.000,1354175.7,1354175.7,7342,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747449,647377.00
07/10/2019 04:30,2,0.000,ALERT,211.25,297.57,60.001,1562747404,"201051344000646","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,1348094.6,1348094.6,7328,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747451,647378.00
07/10/2019 04:30,2,0.000,ALERT,211.93,296.96,59.996,1562747404,"201051344000867","174011545737251",0.00,21.00,0,295.16,299.97,0.0,0.0,0.000,1344553.3,1344553.3,7316,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747453,647379.00
07/10/2019 04:30,2,0.000,ALERT,212.16,296.96,60.001,1562747404,"201051344000633","174011545737251",0.00,20.30,0,293.36,299.07,0.0,0.0,0.000,1341545.7,1341545.7,7326,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747454,647380.00
07/10/2019 04:30,2,0.000,ALERT,211.25,297.57,59.985,1562747404,"201051344000955","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1368756.0,1368756.0,7325,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747456,647381.00
07/10/2019 04:30,2,0.000,ALERT,211.70,296.66,59.996,1562747404,"201051344000648","174011545737251",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,1355461.5,1355461.5,7308,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747458,647382.00
07/10/2019 04:30,2,0.000,ALERT,211.93,297.26,59.996,1562747404,"201051344000645","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1361016.0,1361016.0,7312,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562747460,647383.00
07/10/2019 04:30,2,0.000,ALERT,211.70,297.87,59.959,1562747404,"201051344000569","174011545737251",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,1377938.3,1377938.3,7315,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562747462,647384.00
07/10/2019 04:30,2,0.000,ALERT,211.70,296.66,59.953,1562747404,"179051228000119","174011545737251",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,164196.3,164196.3,7378,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562747464,647385.00
07/10/2019 04:45,2,0.000,ALERT,211.70,298.47,60.001,1562748304,"201051344000579","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1379197.4,1379197.4,7325,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562748307,647386.00
07/10/2019 04:45,2,0.000,ALERT,211.70,297.26,60.001,1562748304,"201051344001025","174011545737251",0.00,20.30,0,293.96,299.67,0.0,0.0,0.000,1363830.5,1363830.5,7316,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748308,647387.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.87,59.959,1562748304,"201051344001093","174011545737251",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,1345997.5,1345997.5,7334,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748310,647388.00
07/10/2019 04:45,2,0.000,ALERT,211.70,297.87,60.001,1562748304,"201051344000458","174011545737251",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,1360178.3,1360178.3,7309,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748312,647389.00
07/10/2019 04:45,2,0.000,ALERT,211.70,298.17,60.001,1562748304,"201051344000890","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1361219.8,1361219.8,7321,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748314,647390.00
07/10/2019 04:45,2,0.000,ALERT,211.70,297.87,60.001,1562748304,"201051344000988","174011545737251",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,1036375.9,1036375.9,7321,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748316,647391.00
07/10/2019 04:45,2,0.000,ALERT,212.16,298.77,59.996,1562748304,"201051344000582","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1338638.3,1338638.3,7313,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748317,647392.00
07/10/2019 04:45,2,0.000,ALERT,211.70,298.47,60.001,1562748304,"201051344000868","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1346575.4,1346575.4,7312,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562748319,647393.00
07/10/2019 04:45,2,0.000,ALERT,212.16,298.17,59.996,1562748304,"201051344000576","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1363053.1,1363053.1,7332,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748321,647394.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.57,59.990,1562748304,"201051344001158","174011545737251",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,1340400.5,1340400.5,7315,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748323,647395.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.26,60.001,1562748304,"201051344000917","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1355661.2,1355661.2,7330,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748325,647396.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.26,59.996,1562748304,"201051344000417","174011545737251",0.00,21.00,0,295.16,298.47,0.0,0.0,0.000,1074087.3,1074087.3,7337,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748326,647397.00
07/10/2019 04:45,2,0.000,ALERT,212.16,297.57,60.006,1562748304,"201051344000685","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1361830.0,1361830.0,7322,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748328,647398.00
07/10/2019 04:45,2,0.000,ALERT,211.93,296.96,59.985,1562748304,"201051344000651","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1355912.8,1355912.8,7320,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748330,647399.00
07/10/2019 04:45,2,0.000,ALERT,211.70,298.77,59.990,1562748304,"201051344000594","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1366294.9,1366294.9,7320,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562748332,647400.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.87,59.996,1562748304,"201051344000469","174011545737251",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,1346322.2,1346322.2,7324,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748334,647401.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.87,59.980,1562748304,"201051344000585","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1371005.7,1371005.7,7314,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748336,647402.00
07/10/2019 04:45,2,0.000,ALERT,212.61,298.17,59.969,1562748304,"201051344000853","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1369199.4,1369199.4,7318,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748338,647403.00
07/10/2019 04:45,2,0.000,ALERT,212.16,298.47,60.001,1562748304,"201051344001145","174011545737251",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,1370505.7,1370505.7,7338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748340,647404.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.87,59.969,1562748304,"201051344000438","174011545737251",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,1363971.3,1363971.3,7317,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748341,647405.00
07/10/2019 04:45,2,0.000,ALERT,211.70,297.87,59.990,1562748304,"201051344001135","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1351317.8,1351317.8,7314,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748343,647406.00
07/10/2019 04:45,2,0.000,ALERT,211.93,298.47,59.953,1562748304,"201051344000983","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1367335.9,1367335.9,7316,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748345,647407.00
07/10/2019 04:45,2,0.000,ALERT,211.93,297.87,59.996,1562748304,"201051344001203","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1359290.2,1359290.2,7329,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748347,647408.00
07/10/2019 04:45,2,0.000,ALERT,211.70,298.47,60.001,1562748304,"201051344001230","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1354175.7,1354175.7,7344,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748349,647409.00
07/10/2019 04:45,2,0.000,ALERT,211.48,297.57,60.006,1562748304,"201051344000646","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1348094.6,1348094.6,7330,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748351,647410.00
07/10/2019 04:45,2,0.000,ALERT,212.16,297.87,60.001,1562748304,"201051344000867","174011545737251",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,1344553.3,1344553.3,7318,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562748352,647411.00
07/10/2019 04:45,2,0.000,ALERT,212.61,297.87,60.006,1562748304,"201051344000633","174011545737251",0.00,20.30,0,293.66,298.77,0.0,0.0,0.000,1341545.7,1341545.7,7328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562748354,647412.00
07/10/2019 04:45,2,0.000,ALERT,211.48,298.17,60.001,1562748304,"201051344000955","174011545737251",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,1368756.0,1368756.0,7327,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748356,647413.00
07/10/2019 04:45,2,0.000,ALERT,212.16,297.87,59.990,1562748304,"201051344000648","174011545737251",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1355461.5,1355461.5,7310,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748358,647414.00
07/10/2019 04:45,2,0.000,ALERT,212.38,297.87,59.996,1562748304,"201051344000645","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1361016.0,1361016.0,7314,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562748360,647415.00
07/10/2019 04:45,2,0.000,ALERT,211.93,299.07,59.996,1562748304,"201051344000569","174011545737251",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1377938.3,1377938.3,7317,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562748362,647416.00
07/10/2019 04:45,2,0.000,ALERT,212.16,298.17,59.969,1562748304,"179051228000119","174011545737251",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,164196.3,164196.3,7380,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562748364,647417.00
07/10/2019 05:00,2,0.000,ALERT,211.70,299.07,59.990,1562749205,"201051344000579","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1379197.4,1379197.4,7327,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749207,647418.00
07/10/2019 05:00,2,0.000,ALERT,211.48,296.66,60.043,1562749205,"201051344001025","174011545737251",0.00,20.30,0,293.66,299.97,0.0,0.0,0.000,1363830.5,1363830.5,7318,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749209,647419.00
07/10/2019 05:00,2,0.000,ALERT,211.70,297.26,60.001,1562749205,"201051344001093","174011545737251",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,1345997.5,1345997.5,7336,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749210,647420.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.47,59.980,1562749205,"201051344000458","174011545737251",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,1360178.3,1360178.3,7311,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749212,647421.00
07/10/2019 05:00,2,0.000,ALERT,211.48,297.87,60.022,1562749205,"201051344000890","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1361219.8,1361219.8,7323,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749214,647422.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.47,60.001,1562749205,"201051344000988","174011545737251",0.00,20.70,0,292.16,299.37,0.0,0.0,0.000,1036375.9,1036375.9,7323,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749216,647423.00
07/10/2019 05:00,2,0.000,ALERT,212.16,298.17,60.001,1562749205,"201051344000582","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1338638.3,1338638.3,7315,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749218,647424.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.77,60.001,1562749205,"201051344000868","174011545737251",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,1346575.4,1346575.4,7314,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749219,647425.00
07/10/2019 05:00,2,0.000,ALERT,212.16,298.77,60.006,1562749205,"201051344000576","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1363053.1,1363053.1,7334,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749221,647426.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.17,60.001,1562749205,"201051344001158","174011545737251",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,1340400.5,1340400.5,7317,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749223,647427.00
07/10/2019 05:00,2,0.000,ALERT,211.70,297.26,60.006,1562749205,"201051344000917","174011545737251",0.00,21.50,0,292.76,298.47,0.0,0.0,0.000,1355661.2,1355661.2,7332,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749225,647428.00
07/10/2019 05:00,2,0.000,ALERT,211.70,296.96,60.001,1562749205,"201051344000417","174011545737251",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,1074087.3,1074087.3,7339,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749227,647429.00
07/10/2019 05:00,2,0.000,ALERT,211.93,297.57,60.001,1562749205,"201051344000685","174011545737251",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,1361830.0,1361830.0,7324,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749229,647430.00
07/10/2019 05:00,2,0.000,ALERT,211.70,296.96,60.006,1562749205,"201051344000651","174011545737251",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,1355912.8,1355912.8,7322,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749230,647431.00
07/10/2019 05:00,2,0.000,ALERT,211.48,299.07,60.006,1562749205,"201051344000594","174011545737251",0.00,20.70,0,294.56,300.27,0.0,0.0,0.000,1366294.9,1366294.9,7322,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749232,647432.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.17,60.006,1562749205,"201051344000469","174011545737251",0.00,20.00,0,293.66,299.37,0.0,0.0,0.000,1346322.2,1346322.2,7326,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749234,647433.00
07/10/2019 05:00,2,0.000,ALERT,211.70,297.57,59.959,1562749205,"201051344000585","174011545737251",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,1371005.7,1371005.7,7316,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749236,647434.00
07/10/2019 05:00,2,0.000,ALERT,212.38,298.47,59.964,1562749205,"201051344000853","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1369199.4,1369199.4,7320,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749238,647435.00
07/10/2019 05:00,2,0.000,ALERT,211.93,298.17,60.001,1562749205,"201051344001145","174011545737251",0.00,20.30,0,294.56,300.27,0.0,0.0,0.000,1370505.7,1370505.7,7340,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749240,647436.00
07/10/2019 05:00,2,0.000,ALERT,211.70,297.57,59.969,1562749205,"201051344000438","174011545737251",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,1363971.3,1363971.3,7319,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749241,647437.00
07/10/2019 05:00,2,0.000,ALERT,211.25,297.26,59.996,1562749205,"201051344001135","174011545737251",0.00,20.70,0,293.96,299.97,0.0,0.0,0.000,1351317.8,1351317.8,7316,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749243,647438.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.77,59.996,1562749205,"201051344000983","174011545737251",0.00,21.00,0,295.16,300.27,0.0,0.0,0.000,1367335.9,1367335.9,7318,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749245,647439.00
07/10/2019 05:00,2,0.000,ALERT,211.70,297.26,59.996,1562749205,"201051344001203","174011545737251",0.00,20.70,0,293.96,301.17,0.0,0.0,0.000,1359290.2,1359290.2,7331,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749247,647440.00
07/10/2019 05:00,2,0.000,ALERT,211.48,297.57,60.001,1562749205,"201051344001230","174011545737251",0.00,20.70,0,294.26,299.67,0.0,0.0,0.000,1354175.7,1354175.7,7346,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749249,647441.00
07/10/2019 05:00,2,0.000,ALERT,211.03,297.26,59.964,1562749205,"201051344000646","174011545737251",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,1348094.6,1348094.6,7332,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749251,647442.00
07/10/2019 05:00,2,0.000,ALERT,211.93,298.47,59.996,1562749205,"201051344000867","174011545737251",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,1344553.3,1344553.3,7320,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749252,647443.00
07/10/2019 05:00,2,0.000,ALERT,212.16,297.87,59.996,1562749205,"201051344000633","174011545737251",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,1341545.7,1341545.7,7330,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749254,647444.00
07/10/2019 05:00,2,0.000,ALERT,211.25,297.26,60.001,1562749205,"201051344000955","174011545737251",0.00,21.00,0,293.96,299.37,0.0,0.0,0.000,1368756.0,1368756.0,7329,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749256,647445.00
07/10/2019 05:00,2,0.000,ALERT,211.93,297.57,60.043,1562749205,"201051344000648","174011545737251",0.00,20.00,0,293.96,299.67,0.0,0.0,0.000,1355461.5,1355461.5,7312,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749258,647446.00
07/10/2019 05:00,2,0.000,ALERT,212.16,298.17,59.990,1562749205,"201051344000645","174011545737251",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,1361016.0,1361016.0,7316,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562749260,647447.00
07/10/2019 05:00,2,0.000,ALERT,211.70,298.77,60.001,1562749205,"201051344000569","174011545737251",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,1377938.3,1377938.3,7319,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562749262,647448.00
07/10/2019 05:00,2,0.000,ALERT,211.70,297.87,59.990,1562749205,"179051228000119","174011545737251",0.00,22.30,0,293.06,299.67,0.0,0.0,0.000,164196.3,164196.3,7382,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562749264,647449.00
07/10/2019 05:15,2,0.000,ALERT,211.25,298.47,60.017,1562750104,"201051344000579","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1379197.4,1379197.4,7329,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750107,647450.00
07/10/2019 05:15,2,0.000,ALERT,211.03,296.06,60.028,1562750104,"201051344001025","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1363830.5,1363830.5,7320,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750108,647451.00
07/10/2019 05:15,2,0.000,ALERT,211.25,296.96,60.006,1562750104,"201051344001093","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1345997.5,1345997.5,7338,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750110,647452.00
07/10/2019 05:15,2,0.000,ALERT,211.48,298.47,60.022,1562750104,"201051344000458","174011545737251",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,1360178.3,1360178.3,7313,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750112,647453.00
07/10/2019 05:15,2,0.000,ALERT,211.03,297.26,60.022,1562750104,"201051344000890","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1361219.8,1361219.8,7325,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750114,647454.00
07/10/2019 05:15,2,0.000,ALERT,211.48,298.17,60.033,1562750104,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.97,0.0,0.0,0.000,1036375.9,1036375.9,7325,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562750116,647455.00
07/10/2019 05:15,2,0.000,ALERT,211.48,297.26,60.065,1562750104,"201051344000582","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1338638.3,1338638.3,7317,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750117,647456.00
07/10/2019 05:15,2,0.000,ALERT,211.48,298.77,59.990,1562750104,"201051344000868","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1346575.4,1346575.4,7316,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750119,647457.00
07/10/2019 05:15,2,0.000,ALERT,211.93,298.47,60.028,1562750104,"201051344000576","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1363053.1,1363053.1,7336,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562750121,647458.00
07/10/2019 05:15,2,0.000,ALERT,211.48,297.57,60.022,1562750104,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,1340400.5,1340400.5,7319,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750123,647459.00
07/10/2019 05:15,2,0.000,ALERT,211.03,296.06,60.033,1562750104,"201051344000917","174011545737251",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,1355661.2,1355661.2,7334,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750125,647460.00
07/10/2019 05:15,2,0.000,ALERT,211.03,295.76,59.980,1562750104,"201051344000417","174011545737251",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,1074087.3,1074087.3,7341,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750126,647461.00
07/10/2019 05:15,2,0.000,ALERT,211.25,296.36,60.022,1562750104,"201051344000685","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1361830.0,1361830.0,7326,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750128,647462.00
07/10/2019 05:15,2,0.000,ALERT,211.03,295.76,60.043,1562750104,"201051344000651","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1355912.8,1355912.8,7324,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750130,647463.00
07/10/2019 05:15,2,0.000,ALERT,211.25,299.07,60.059,1562750104,"201051344000594","174011545737251",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,1366294.9,1366294.9,7324,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750132,647464.00
07/10/2019 05:15,2,0.000,ALERT,211.70,297.87,60.022,1562750104,"201051344000469","174011545737251",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,1346322.2,1346322.2,7328,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750134,647465.00
07/10/2019 05:15,2,0.000,ALERT,211.25,296.66,59.975,1562750104,"201051344000585","174011545737251",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,1371005.7,1371005.7,7318,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750136,647466.00
07/10/2019 05:15,2,0.000,ALERT,212.16,298.17,60.017,1562750104,"201051344000853","174011545737251",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,1369199.4,1369199.4,7322,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750138,647467.00
07/10/2019 05:15,2,0.000,ALERT,211.25,296.96,60.022,1562750104,"201051344001145","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1370505.7,1370505.7,7342,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750140,647468.00
07/10/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1562750104,"201051344000438","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1363971.3,1363971.3,7321,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750141,647469.00
07/10/2019 05:15,2,0.000,ALERT,210.80,296.66,60.017,1562750104,"201051344001135","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1351317.8,1351317.8,7318,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750143,647470.00
07/10/2019 05:15,2,0.000,ALERT,211.70,298.77,60.038,1562750104,"201051344000983","174011545737251",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,1367335.9,1367335.9,7320,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750145,647471.00
07/10/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1562750104,"201051344001203","174011545737251",0.00,20.70,0,294.86,300.57,0.0,0.0,0.000,1359290.2,1359290.2,7333,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562750147,647472.00
07/10/2019 05:15,2,0.000,ALERT,211.03,296.96,60.017,1562750104,"201051344001230","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1354175.7,1354175.7,7348,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750149,647473.00
07/10/2019 05:15,2,0.000,ALERT,210.57,296.36,60.017,1562750104,"201051344000646","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1348094.6,1348094.6,7334,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750150,647474.00
07/10/2019 05:15,2,0.000,ALERT,211.70,298.17,60.049,1562750104,"201051344000867","174011545737251",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,1344553.3,1344553.3,7322,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750152,647475.00
07/10/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1562750104,"201051344000633","174011545737251",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,1341545.7,1341545.7,7332,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750154,647476.00
07/10/2019 05:15,2,0.000,ALERT,210.80,296.66,60.028,1562750104,"201051344000955","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1368756.0,1368756.0,7331,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750156,647477.00
07/10/2019 05:15,2,0.000,ALERT,211.93,297.87,60.028,1562750104,"201051344000648","174011545737251",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,1355461.5,1355461.5,7314,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750158,647478.00
07/10/2019 05:15,2,0.000,ALERT,212.16,298.47,60.022,1562750104,"201051344000645","174011545737251",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,1361016.0,1361016.0,7318,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750160,647479.00
07/10/2019 05:15,2,0.000,ALERT,211.48,298.77,60.022,1562750104,"201051344000569","174011545737251",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,1377938.3,1377938.3,7321,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562750161,647480.00
07/10/2019 05:15,2,0.000,ALERT,211.93,297.87,60.022,1562750104,"179051228000119","174011545737251",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,164196.3,164196.3,7384,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562750163,647481.00
07/10/2019 05:30,2,0.000,ALERT,211.48,298.17,60.001,1562751005,"201051344000579","174011545737251",0.00,20.70,0,286.74,309.89,0.0,0.0,0.000,1379197.4,1379197.4,7331,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751007,647482.00
07/10/2019 05:30,2,0.000,ALERT,211.03,296.06,60.006,1562751005,"201051344001025","174011545737251",0.00,20.00,0,285.24,317.10,0.0,0.0,0.000,1363830.5,1363830.5,7322,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751008,647483.00
07/10/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1562751005,"201051344001093","174011545737251",0.00,21.00,0,285.24,316.80,0.0,0.0,0.000,1345997.5,1345997.5,7340,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751010,647484.00
07/10/2019 05:30,2,0.000,ALERT,211.48,297.87,60.001,1562751005,"201051344000458","174011545737251",0.00,21.00,0,286.14,310.19,0.0,0.0,0.000,1360178.3,1360178.3,7315,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751012,647485.00
07/10/2019 05:30,2,0.000,ALERT,211.03,296.96,59.975,1562751005,"201051344000890","174011545737251",0.00,20.70,0,286.14,316.80,0.0,0.0,0.000,1361219.8,1361219.8,7327,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751014,647486.00
07/10/2019 05:30,2,0.000,ALERT,211.70,298.17,60.001,1562751005,"201051344000988","174011545737251",0.00,20.30,0,284.04,308.69,0.0,0.0,0.000,1036375.9,1036375.9,7327,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751016,647487.00
07/10/2019 05:30,2,0.000,ALERT,212.61,299.07,60.006,1562751005,"201051344000582","174011545737251",0.00,20.00,0,286.14,318.00,0.0,0.0,0.000,1338638.3,1338638.3,7319,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751018,647488.00
07/10/2019 05:30,2,0.000,ALERT,212.83,300.27,60.001,1562751005,"201051344000868","174011545737251",0.00,20.30,0,286.74,310.49,0.0,0.0,0.000,1346575.4,1346575.4,7318,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751019,647489.00
07/10/2019 05:30,2,0.000,ALERT,213.29,300.27,60.012,1562751005,"201051344000576","174011545737251",0.00,20.00,0,286.44,309.29,0.0,0.0,0.000,1363053.1,1363053.1,7338,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751021,647490.00
07/10/2019 05:30,2,0.000,ALERT,212.83,299.37,60.006,1562751005,"201051344001158","174011545737251",0.00,19.80,0,285.54,308.39,0.0,0.0,0.000,1340400.5,1340400.5,7321,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751023,647491.00
07/10/2019 05:30,2,0.000,ALERT,212.16,297.57,60.017,1562751005,"201051344000917","174011545737251",0.00,21.30,0,284.04,316.50,0.0,0.0,0.000,1355661.2,1355661.2,7336,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751025,647492.00
07/10/2019 05:30,2,0.000,ALERT,212.16,297.26,59.990,1562751005,"201051344000417","174011545737251",0.00,20.70,0,284.64,315.90,0.0,0.0,0.000,1074087.3,1074087.3,7343,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751027,647493.00
07/10/2019 05:30,2,0.000,ALERT,212.38,297.87,60.049,1562751005,"201051344000685","174011545737251",0.00,20.30,0,285.24,316.20,0.0,0.0,0.000,1361830.0,1361830.0,7328,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751028,647494.00
07/10/2019 05:30,2,0.000,ALERT,212.38,297.26,60.022,1562751005,"201051344000651","174011545737251",0.00,19.80,0,284.94,316.20,0.0,0.0,0.000,1355912.8,1355912.8,7326,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751030,647495.00
07/10/2019 05:30,2,0.000,ALERT,212.38,299.97,60.006,1562751005,"201051344000594","174011545737251",0.00,20.30,0,286.14,310.19,0.0,0.0,0.000,1366294.9,1366294.9,7326,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751032,647496.00
07/10/2019 05:30,2,0.000,ALERT,212.83,299.37,60.006,1562751005,"201051344000469","174011545737251",0.00,19.80,0,285.24,308.69,0.0,0.0,0.000,1346322.2,1346322.2,7330,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751034,647497.00
07/10/2019 05:30,2,0.000,ALERT,212.16,298.17,60.043,1562751005,"201051344000585","174011545737251",0.00,20.70,0,284.94,317.40,0.0,0.0,0.000,1371005.7,1371005.7,7320,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751036,647498.00
07/10/2019 05:30,2,0.000,ALERT,213.29,299.37,60.012,1562751005,"201051344000853","174011545737251",0.00,20.00,0,286.14,309.29,0.0,0.0,0.000,1369199.4,1369199.4,7324,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751038,647499.00
07/10/2019 05:30,2,0.000,ALERT,212.61,298.47,60.006,1562751005,"201051344001145","174011545737251",0.00,20.30,0,286.14,316.50,0.0,0.0,0.000,1370505.7,1370505.7,7344,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751040,647500.00
07/10/2019 05:30,2,0.000,ALERT,212.38,298.17,59.975,1562751005,"201051344000438","174011545737251",0.00,20.00,0,285.84,316.80,0.0,0.0,0.000,1363971.3,1363971.3,7323,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751042,647501.00
07/10/2019 05:30,2,0.000,ALERT,211.70,297.87,60.006,1562751005,"201051344001135","174011545737251",0.00,20.30,0,285.54,317.10,0.0,0.0,0.000,1351317.8,1351317.8,7320,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751043,647502.00
