ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 05:30,2,0.000,ALERT,212.83,299.67,60.012,1562751005,"201051344000983","174011545737251",0.00,20.30,0,286.44,309.89,0.0,0.0,0.000,1367335.9,1367335.9,7322,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751045,647503.00
07/10/2019 05:30,2,0.000,ALERT,212.16,297.87,60.017,1562751005,"201051344001203","174011545737251",0.00,20.30,0,285.54,318.00,0.0,0.0,0.000,1359290.2,1359290.2,7335,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751047,647504.00
07/10/2019 05:30,2,0.000,ALERT,211.93,298.47,60.017,1562751005,"201051344001230","174011545737251",0.00,20.30,0,285.54,316.80,0.0,0.0,0.000,1354175.7,1354175.7,7350,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751049,647505.00
07/10/2019 05:30,2,0.000,ALERT,211.70,297.87,60.017,1562751005,"201051344000646","174011545737251",0.00,20.30,0,284.64,316.20,0.0,0.0,0.000,1348094.6,1348094.6,7336,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751051,647506.00
07/10/2019 05:30,2,0.000,ALERT,213.06,299.67,60.017,1562751005,"201051344000867","174011545737251",0.00,20.70,0,286.14,310.49,0.0,0.0,0.000,1344553.3,1344553.3,7324,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751052,647507.00
07/10/2019 05:30,2,0.000,ALERT,213.29,299.37,60.022,1562751005,"201051344000633","174011545737251",0.00,20.00,0,284.64,309.29,0.0,0.0,0.000,1341545.7,1341545.7,7334,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751054,647508.00
07/10/2019 05:30,2,0.000,ALERT,211.70,298.17,60.017,1562751005,"201051344000955","174011545737251",0.00,20.30,0,285.24,316.50,0.0,0.0,0.000,1368756.0,1368756.0,7333,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751056,647509.00
07/10/2019 05:30,2,0.000,ALERT,213.06,299.07,60.022,1562751005,"201051344000648","174011545737251",0.00,19.80,0,285.54,309.89,0.0,0.0,0.000,1355461.5,1355461.5,7316,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751058,647510.00
07/10/2019 05:30,2,0.000,ALERT,213.29,299.67,60.022,1562751005,"201051344000645","174011545737251",0.00,20.70,0,286.14,309.59,0.0,0.0,0.000,1361016.0,1361016.0,7320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751060,647511.00
07/10/2019 05:30,2,0.000,ALERT,212.83,300.27,60.049,1562751005,"201051344000569","174011545737251",0.00,20.30,0,286.74,310.19,0.0,0.0,0.000,1377938.3,1377938.3,7323,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751062,647512.00
07/10/2019 05:30,2,0.000,ALERT,213.06,299.07,60.028,1562751005,"179051228000119","174011545737251",0.00,22.00,0,284.94,308.39,0.0,0.0,0.000,164196.3,164196.3,7386,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562751063,647513.00
07/10/2019 05:45,2,0.000,ALERT,212.38,299.67,60.017,1562751905,"201051344000579","174011545737251",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,1379197.4,1379197.4,7333,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751907,647514.00
07/10/2019 05:45,2,0.000,ALERT,211.70,296.96,60.054,1562751905,"201051344001025","174011545737251",0.00,19.80,0,294.26,299.97,0.0,0.0,0.000,1363830.5,1363830.5,7324,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751909,647515.00
07/10/2019 05:45,2,0.000,ALERT,211.70,296.96,60.012,1562751905,"201051344001093","174011545737251",0.00,21.00,0,294.26,299.07,0.0,0.0,0.000,1345997.5,1345997.5,7342,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751910,647516.00
07/10/2019 05:45,2,0.000,ALERT,212.61,299.07,60.022,1562751905,"201051344000458","174011545737251",0.00,21.00,0,295.76,302.07,0.0,0.0,0.000,1360178.3,1360178.3,7317,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751912,647517.00
07/10/2019 05:45,2,0.000,ALERT,211.70,297.87,60.012,1562751905,"201051344000890","174011545737251",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,1361219.8,1361219.8,7329,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751914,647518.00
07/10/2019 05:45,2,0.000,ALERT,212.16,298.77,60.001,1562751905,"201051344000988","174011545737251",0.00,20.30,0,293.36,300.87,0.0,0.0,0.000,1036375.9,1036375.9,7329,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751916,647519.00
07/10/2019 05:45,2,0.000,ALERT,212.16,297.87,60.022,1562751905,"201051344000582","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1338638.3,1338638.3,7321,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751918,647520.00
07/10/2019 05:45,2,0.000,ALERT,212.38,299.37,60.012,1562751905,"201051344000868","174011545737251",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,1346575.4,1346575.4,7320,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751920,647521.00
07/10/2019 05:45,2,0.000,ALERT,212.83,299.37,60.022,1562751905,"201051344000576","174011545737251",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,1363053.1,1363053.1,7340,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751922,647522.00
07/10/2019 05:45,2,0.000,ALERT,212.38,298.77,60.054,1562751905,"201051344001158","174011545737251",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,1340400.5,1340400.5,7323,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751923,647523.00
07/10/2019 05:45,2,0.000,ALERT,211.93,297.26,60.017,1562751905,"201051344000917","174011545737251",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,1355661.2,1355661.2,7338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751925,647524.00
07/10/2019 05:45,2,0.000,ALERT,211.93,296.96,60.049,1562751905,"201051344000417","174011545737251",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,1074087.3,1074087.3,7345,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751927,647525.00
07/10/2019 05:45,2,0.000,ALERT,212.16,297.87,60.049,1562751905,"201051344000685","174011545737251",0.00,20.30,0,296.06,299.37,0.0,0.0,0.000,1361830.0,1361830.0,7330,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751929,647526.00
07/10/2019 05:45,2,0.000,ALERT,211.93,296.96,60.012,1562751905,"201051344000651","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1355912.8,1355912.8,7328,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751931,647527.00
07/10/2019 05:45,2,0.000,ALERT,212.38,299.67,60.012,1562751905,"201051344000594","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1366294.9,1366294.9,7328,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751933,647528.00
07/10/2019 05:45,2,0.000,ALERT,212.61,299.07,60.012,1562751905,"201051344000469","174011545737251",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,1346322.2,1346322.2,7332,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751935,647529.00
07/10/2019 05:45,2,0.000,ALERT,211.93,297.57,60.017,1562751905,"201051344000585","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1371005.7,1371005.7,7322,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751936,647530.00
07/10/2019 05:45,2,0.000,ALERT,213.06,298.77,60.022,1562751905,"201051344000853","174011545737251",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,1369199.4,1369199.4,7326,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751938,647531.00
07/10/2019 05:45,2,0.000,ALERT,212.16,297.57,60.012,1562751905,"201051344001145","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1370505.7,1370505.7,7346,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751940,647532.00
07/10/2019 05:45,2,0.000,ALERT,211.93,297.26,60.012,1562751905,"201051344000438","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1363971.3,1363971.3,7325,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751942,647533.00
07/10/2019 05:45,2,0.000,ALERT,211.70,297.26,60.033,1562751905,"201051344001135","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1351317.8,1351317.8,7322,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751944,647534.00
07/10/2019 05:45,2,0.000,ALERT,212.61,299.37,60.012,1562751905,"201051344000983","174011545737251",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,1367335.9,1367335.9,7324,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751946,647535.00
07/10/2019 05:45,2,0.000,ALERT,211.93,297.26,60.049,1562751905,"201051344001203","174011545737251",0.00,20.30,0,295.76,301.47,0.0,0.0,0.000,1359290.2,1359290.2,7337,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751947,647536.00
07/10/2019 05:45,2,0.000,ALERT,211.70,297.57,60.033,1562751905,"201051344001230","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1354175.7,1354175.7,7352,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751949,647537.00
07/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.022,1562751905,"201051344000646","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1348094.6,1348094.6,7338,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751951,647538.00
07/10/2019 05:45,2,0.000,ALERT,213.06,299.07,60.017,1562751905,"201051344000867","174011545737251",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,1344553.3,1344553.3,7326,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751953,647539.00
07/10/2019 05:45,2,0.000,ALERT,213.06,298.47,60.012,1562751905,"201051344000633","174011545737251",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,1341545.7,1341545.7,7336,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751955,647540.00
07/10/2019 05:45,2,0.000,ALERT,211.48,297.26,60.017,1562751905,"201051344000955","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1368756.0,1368756.0,7335,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751956,647541.00
07/10/2019 05:45,2,0.000,ALERT,212.61,298.47,60.028,1562751905,"201051344000648","174011545737251",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1355461.5,1355461.5,7318,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562751958,647542.00
07/10/2019 05:45,2,0.000,ALERT,213.06,298.77,60.022,1562751905,"201051344000645","174011545737251",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,1361016.0,1361016.0,7322,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751960,647543.00
07/10/2019 05:45,2,0.000,ALERT,212.38,299.37,60.017,1562751905,"201051344000569","174011545737251",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,1377938.3,1377938.3,7325,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562751962,647544.00
07/10/2019 05:45,2,0.000,ALERT,212.61,298.47,60.028,1562751905,"179051228000119","174011545737251",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,164196.3,164196.3,7388,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562751964,647545.00
07/10/2019 06:00,2,0.000,ALERT,211.93,296.36,59.996,1562752804,"201051344000579","174011545737251",0.00,20.30,0,293.96,301.17,0.0,0.0,0.000,1379197.4,1379197.4,7335,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752807,647546.00
07/10/2019 06:00,2,0.000,ALERT,211.93,294.86,59.985,1562752804,"201051344001025","174011545737251",0.00,19.80,0,292.16,299.67,0.0,0.0,0.000,1363830.5,1363830.5,7326,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752808,647547.00
07/10/2019 06:00,2,0.000,ALERT,212.16,295.76,60.006,1562752804,"201051344001093","174011545737251",0.00,20.70,0,292.46,298.47,0.0,0.0,0.000,1345997.5,1345997.5,7344,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752810,647548.00
07/10/2019 06:00,2,0.000,ALERT,211.70,296.06,59.996,1562752804,"201051344000458","174011545737251",0.00,21.00,0,293.36,301.47,0.0,0.0,0.000,1360178.3,1360178.3,7319,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752812,647549.00
07/10/2019 06:00,2,0.000,ALERT,212.16,296.36,59.985,1562752804,"201051344000890","174011545737251",0.00,20.30,0,293.06,299.97,0.0,0.0,0.000,1361219.8,1361219.8,7331,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752814,647550.00
07/10/2019 06:00,2,0.000,ALERT,211.93,295.76,59.985,1562752804,"201051344000988","174011545737251",0.00,20.30,0,290.95,300.27,0.0,0.0,0.000,1036375.9,1036375.9,7331,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752816,647551.00
07/10/2019 06:00,2,0.000,ALERT,212.61,296.96,59.985,1562752804,"201051344000582","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1338638.3,1338638.3,7323,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752818,647552.00
07/10/2019 06:00,2,0.000,ALERT,211.70,296.36,59.985,1562752804,"201051344000868","174011545737251",0.00,20.00,0,293.96,301.47,0.0,0.0,0.000,1346575.4,1346575.4,7322,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752819,647553.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.36,59.980,1562752804,"201051344000576","174011545737251",0.00,19.80,0,293.36,300.87,0.0,0.0,0.000,1363053.1,1363053.1,7342,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752821,647554.00
07/10/2019 06:00,2,0.000,ALERT,211.93,295.76,59.980,1562752804,"201051344001158","174011545737251",0.00,19.80,0,292.76,300.27,0.0,0.0,0.000,1340400.5,1340400.5,7325,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752823,647555.00
07/10/2019 06:00,2,0.000,ALERT,212.38,295.76,59.980,1562752804,"201051344000917","174011545737251",0.00,21.00,0,291.25,298.17,0.0,0.0,0.000,1355661.2,1355661.2,7340,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752825,647556.00
07/10/2019 06:00,2,0.000,ALERT,212.38,295.46,60.012,1562752804,"201051344000417","174011545737251",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,1074087.3,1074087.3,7347,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752827,647557.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.06,60.006,1562752804,"201051344000685","174011545737251",0.00,20.30,0,292.76,299.07,0.0,0.0,0.000,1361830.0,1361830.0,7332,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752828,647558.00
07/10/2019 06:00,2,0.000,ALERT,212.38,295.76,59.959,1562752804,"201051344000651","174011545737251",0.00,19.50,0,292.16,298.77,0.0,0.0,0.000,1355912.8,1355912.8,7330,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752830,647559.00
07/10/2019 06:00,2,0.000,ALERT,211.93,296.96,59.985,1562752804,"201051344000594","174011545737251",0.00,20.30,0,293.36,301.17,0.0,0.0,0.000,1366294.9,1366294.9,7330,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752832,647560.00
07/10/2019 06:00,2,0.000,ALERT,212.16,296.06,59.969,1562752804,"201051344000469","174011545737251",0.00,19.50,0,292.46,300.27,0.0,0.0,0.000,1346322.2,1346322.2,7334,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752834,647561.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.36,59.990,1562752804,"201051344000585","174011545737251",0.00,20.30,0,292.16,298.77,0.0,0.0,0.000,1371005.7,1371005.7,7324,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752836,647562.00
07/10/2019 06:00,2,0.000,ALERT,212.61,296.06,59.980,1562752804,"201051344000853","174011545737251",0.00,19.80,0,293.36,300.87,0.0,0.0,0.000,1369199.4,1369199.4,7328,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752838,647563.00
07/10/2019 06:00,2,0.000,ALERT,212.61,296.36,59.990,1562752804,"201051344001145","174011545737251",0.00,20.00,0,293.06,299.67,0.0,0.0,0.000,1370505.7,1370505.7,7348,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752839,647564.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.06,59.990,1562752804,"201051344000438","174011545737251",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,1363971.3,1363971.3,7327,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752841,647565.00
07/10/2019 06:00,2,0.000,ALERT,211.93,296.06,59.980,1562752804,"201051344001135","174011545737251",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,1351317.8,1351317.8,7324,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752843,647566.00
07/10/2019 06:00,2,0.000,ALERT,212.16,296.06,59.985,1562752804,"201051344000983","174011545737251",0.00,20.30,0,293.66,300.87,0.0,0.0,0.000,1367335.9,1367335.9,7326,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752845,647567.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.06,60.022,1562752804,"201051344001203","174011545737251",0.00,20.00,0,292.46,300.57,0.0,0.0,0.000,1359290.2,1359290.2,7339,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752847,647568.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.66,59.980,1562752804,"201051344001230","174011545737251",0.00,20.00,0,292.76,299.37,0.0,0.0,0.000,1354175.7,1354175.7,7354,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752849,647569.00
07/10/2019 06:00,2,0.000,ALERT,211.93,295.76,59.980,1562752804,"201051344000646","174011545737251",0.00,20.00,0,291.85,298.47,0.0,0.0,0.000,1348094.6,1348094.6,7340,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752850,647570.00
07/10/2019 06:00,2,0.000,ALERT,212.38,295.76,59.980,1562752804,"201051344000867","174011545737251",0.00,20.30,0,293.36,301.17,0.0,0.0,0.000,1344553.3,1344553.3,7328,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752852,647571.00
07/10/2019 06:00,2,0.000,ALERT,212.61,295.46,59.980,1562752804,"201051344000633","174011545737251",0.00,19.80,0,291.55,299.97,0.0,0.0,0.000,1341545.7,1341545.7,7338,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752854,647572.00
07/10/2019 06:00,2,0.000,ALERT,211.93,296.36,60.022,1562752804,"201051344000955","174011545737251",0.00,20.30,0,292.46,298.77,0.0,0.0,0.000,1368756.0,1368756.0,7337,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752856,647573.00
07/10/2019 06:00,2,0.000,ALERT,212.38,295.46,60.001,1562752804,"201051344000648","174011545737251",0.00,19.80,0,292.76,300.57,0.0,0.0,0.000,1355461.5,1355461.5,7320,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752858,647574.00
07/10/2019 06:00,2,0.000,ALERT,212.38,296.06,60.012,1562752804,"201051344000645","174011545737251",0.00,20.30,0,293.36,300.57,0.0,0.0,0.000,1361016.0,1361016.0,7324,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562752860,647575.00
07/10/2019 06:00,2,0.000,ALERT,211.93,296.66,59.980,1562752804,"201051344000569","174011545737251",0.00,20.30,0,293.96,301.17,0.0,0.0,0.000,1377938.3,1377938.3,7327,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562752861,647576.00
07/10/2019 06:00,2,0.000,ALERT,211.93,295.16,59.985,1562752804,"179051228000119","174011545737251",0.00,21.80,0,291.85,300.27,0.0,0.0,0.000,164196.3,164196.3,7390,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562752863,647577.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.76,60.043,1562753705,"201051344000579","174011545737251",0.00,20.30,0,293.96,308.09,0.0,0.0,0.000,1379197.4,1379197.4,7337,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753707,647578.00
07/10/2019 06:15,2,0.000,ALERT,210.80,294.26,60.001,1562753705,"201051344001025","174011545737251",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,1363830.5,1363830.5,7328,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753709,647579.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.16,60.001,1562753705,"201051344001093","174011545737251",0.00,20.70,0,293.06,299.97,0.0,0.0,0.000,1345997.5,1345997.5,7346,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753710,647580.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.46,60.012,1562753705,"201051344000458","174011545737251",0.00,21.00,0,293.36,307.78,0.0,0.0,0.000,1360178.3,1360178.3,7321,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753712,647581.00
07/10/2019 06:15,2,0.000,ALERT,211.03,295.76,60.059,1562753705,"201051344000890","174011545737251",0.00,20.30,0,293.96,300.87,0.0,0.0,0.000,1361219.8,1361219.8,7333,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562753714,647582.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.16,60.006,1562753705,"201051344000988","174011545737251",0.00,20.30,0,290.95,306.58,0.0,0.0,0.000,1036375.9,1036375.9,7333,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562753716,647583.00
07/10/2019 06:15,2,0.000,ALERT,211.48,296.06,59.959,1562753705,"201051344000582","174011545737251",0.00,20.00,0,293.96,300.87,0.0,0.0,0.000,1338638.3,1338638.3,7325,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753718,647584.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.76,60.012,1562753705,"201051344000868","174011545737251",0.00,20.00,0,293.96,309.29,0.0,0.0,0.000,1346575.4,1346575.4,7324,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562753720,647585.00
07/10/2019 06:15,2,0.000,ALERT,211.70,295.76,60.006,1562753705,"201051344000576","174011545737251",0.00,20.00,0,293.06,307.78,0.0,0.0,0.000,1363053.1,1363053.1,7344,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753721,647586.00
07/10/2019 06:15,2,0.000,ALERT,211.25,294.86,60.006,1562753705,"201051344001158","174011545737251",0.00,19.80,0,292.76,306.58,0.0,0.0,0.000,1340400.5,1340400.5,7327,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753723,647587.00
07/10/2019 06:15,2,0.000,ALERT,211.25,294.56,60.054,1562753705,"201051344000917","174011545737251",0.00,21.00,0,292.16,299.67,0.0,0.0,0.000,1355661.2,1355661.2,7342,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753725,647588.00
07/10/2019 06:15,2,0.000,ALERT,211.25,294.56,59.996,1562753705,"201051344000417","174011545737251",0.00,20.30,0,292.76,299.67,0.0,0.0,0.000,1074087.3,1074087.3,7349,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562753727,647589.00
07/10/2019 06:15,2,0.000,ALERT,211.48,295.16,60.006,1562753705,"201051344000685","174011545737251",0.00,20.30,0,293.36,300.57,0.0,0.0,0.000,1361830.0,1361830.0,7334,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753729,647590.00
07/10/2019 06:15,2,0.000,ALERT,211.48,294.56,60.038,1562753705,"201051344000651","174011545737251",0.00,19.80,0,292.76,299.07,0.0,0.0,0.000,1355912.8,1355912.8,7332,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753730,647591.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.76,59.996,1562753705,"201051344000594","174011545737251",0.00,20.00,0,293.36,308.69,0.0,0.0,0.000,1366294.9,1366294.9,7332,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753732,647592.00
07/10/2019 06:15,2,0.000,ALERT,211.48,294.86,60.006,1562753705,"201051344000469","174011545737251",0.00,19.50,0,292.46,306.88,0.0,0.0,0.000,1346322.2,1346322.2,7336,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753734,647593.00
07/10/2019 06:15,2,0.092,ALERT,211.48,295.16,60.001,1562753705,"201051344000585","174011545737251",27.43,20.30,0,292.76,300.27,2.6,0.6,0.000,1371005.7,1371005.7,7326,0,0,0,L,1122011218,1,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562753736,647594.00
07/10/2019 06:15,2,0.000,ALERT,211.93,294.86,60.012,1562753705,"201051344000853","174011545737251",0.00,20.00,0,293.36,307.48,0.0,0.0,0.000,1369199.4,1369199.4,7330,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753738,647595.00
07/10/2019 06:15,2,0.000,ALERT,211.48,295.46,60.006,1562753705,"201051344001145","174011545737251",0.00,20.00,0,293.96,300.87,0.0,0.0,0.000,1370505.7,1370505.7,7350,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753740,647596.00
07/10/2019 06:15,2,0.000,ALERT,211.48,295.16,60.049,1562753705,"201051344000438","174011545737251",0.00,20.00,0,293.66,299.97,0.0,0.0,0.000,1363971.3,1363971.3,7329,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562753742,647597.00
07/10/2019 06:15,2,0.000,ALERT,211.03,295.16,60.001,1562753705,"201051344001135","174011545737251",0.00,20.00,0,293.66,299.97,0.0,0.0,0.000,1351317.8,1351317.8,7326,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753744,647598.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.16,60.033,1562753705,"201051344000983","174011545737251",0.00,20.30,0,293.66,308.09,0.0,0.0,0.000,1367335.9,1367335.9,7328,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753745,647599.00
07/10/2019 06:15,2,0.000,ALERT,211.48,295.16,60.006,1562753705,"201051344001203","174011545737251",0.00,20.00,0,293.36,300.87,0.0,0.0,0.000,1359290.2,1359290.2,7341,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753747,647600.00
07/10/2019 06:15,2,0.000,ALERT,211.25,295.76,60.017,1562753705,"201051344001230","174011545737251",0.00,20.00,0,293.36,300.87,0.0,0.0,0.000,1354175.7,1354175.7,7356,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753749,647601.00
07/10/2019 06:15,2,0.059,ALERT,211.03,295.16,60.012,1562753705,"201051344000646","174011545737251",27.27,20.00,0,292.46,299.97,1.7,0.0,0.000,1348094.6,1348094.6,7342,0,0,0,L,1122011218,1,121.33,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1562753751,647602.00
07/10/2019 06:15,2,0.078,ALERT,211.70,295.16,60.001,1562753705,"201051344000867","174011545737251",27.14,20.70,0,293.36,308.99,2.1,0.2,0.000,1344553.3,1344553.3,7330,0,0,0,L,1122011218,1,120.88,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1562753753,647603.00
07/10/2019 06:15,2,0.000,ALERT,211.93,294.56,60.006,1562753705,"201051344000633","174011545737251",0.00,19.80,0,291.55,307.78,0.0,0.0,0.000,1341545.7,1341545.7,7340,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562753755,647604.00
07/10/2019 06:15,2,0.082,ALERT,211.03,295.46,60.012,1562753705,"201051344000955","174011545737251",27.57,20.30,0,293.36,299.97,2.4,0.3,0.000,1368756.0,1368756.0,7339,0,0,0,L,1122011218,1,120.65,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1562753756,647605.00
07/10/2019 06:15,2,0.070,ALERT,211.70,294.56,59.980,1562753705,"201051344000648","174011545737251",27.47,19.80,0,292.76,308.09,2.0,0.0,0.000,1355461.5,1355461.5,7322,0,0,0,L,1122011218,1,120.20,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562753758,647606.00
07/10/2019 06:15,2,0.051,ALERT,211.93,294.86,59.980,1562753705,"201051344000645","174011545737251",27.53,20.30,0,293.06,308.09,1.4,0.0,0.000,1361016.0,1361016.0,7326,0,0,0,L,1122011218,1,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1562753760,647607.00
07/10/2019 06:15,2,0.076,ALERT,211.48,295.76,60.012,1562753705,"201051344000569","174011545737251",27.69,20.30,0,293.96,308.39,2.2,0.2,0.000,1377938.3,1377938.3,7329,0,0,0,L,1122011218,1,120.20,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562753762,647608.00
07/10/2019 06:15,2,0.000,ALERT,211.70,294.56,59.996,1562753705,"179051228000119","174011545737251",0.00,21.80,0,291.85,306.58,0.0,0.0,0.000,164196.3,164196.3,7392,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562753764,647609.00
07/10/2019 06:30,2,0.186,ALERT,211.03,320.41,60.059,1562754605,"201051344000579","174011545737251",25.47,21.00,0,293.96,331.53,4.8,2.7,0.000,1379197.8,1379197.8,7339,0,0,0,L,1122011218,1,120.20,120.88,0100,17,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1562754607,647610.00
07/10/2019 06:30,2,0.150,ALERT,210.80,318.91,60.022,1562754605,"201051344001025","174011545737251",25.62,20.30,0,292.46,332.73,3.9,1.9,0.000,1363830.7,1363830.7,7330,0,0,0,L,1122011218,1,120.65,120.42,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562754609,647611.00
07/10/2019 06:30,2,0.174,ALERT,211.25,314.10,60.033,1562754605,"201051344001093","174011545737251",24.35,21.00,0,293.06,318.30,4.3,2.2,0.000,1345997.8,1345997.8,7348,0,0,0,L,1122011218,1,121.10,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562754611,647612.00
07/10/2019 06:30,2,0.148,ALERT,211.25,322.21,60.033,1562754605,"201051344000458","174011545737251",25.31,21.30,0,293.36,324.92,3.8,1.8,0.000,1360178.5,1360178.5,7323,0,0,0,L,1122011218,1,120.65,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1562754613,647613.00
07/10/2019 06:30,2,0.164,ALERT,211.03,320.41,60.033,1562754605,"201051344000890","174011545737251",25.52,21.00,0,293.66,332.13,4.3,2.2,0.000,1361220.1,1361220.1,7335,0,0,0,L,1122011218,1,121.33,120.20,0100,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562754615,647614.00
07/10/2019 06:30,2,0.111,ALERT,211.03,296.36,59.990,1562754605,"201051344000988","174011545737251",18.01,20.70,0,290.95,297.87,2.0,0.1,0.000,1036375.9,1036375.9,7335,0,0,0,L,1122011218,1,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562754616,647615.00
07/10/2019 06:30,2,0.166,ALERT,211.48,301.47,60.022,1562754605,"201051344000582","174011545737251",22.22,20.30,0,293.66,310.19,3.8,1.7,0.000,1338638.5,1338638.5,7327,0,0,0,L,1122011218,1,121.10,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562754618,647616.00
07/10/2019 06:30,2,0.160,ALERT,211.03,319.81,60.028,1562754605,"201051344000868","174011545737251",24.77,20.70,0,293.96,331.83,4.1,2.0,0.000,1346575.7,1346575.7,7326,0,0,0,L,1122011218,1,120.42,121.33,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1562754620,647617.00
07/10/2019 06:30,2,0.152,ALERT,211.48,306.28,60.028,1562754605,"201051344000576","174011545737251",23.38,20.30,0,293.36,307.48,3.6,1.6,0.000,1363053.3,1363053.3,7346,0,0,0,L,1122011218,1,120.65,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1562754622,647618.00
07/10/2019 06:30,2,0.160,ALERT,210.80,308.39,60.028,1562754605,"201051344001158","174011545737251",22.32,20.00,0,292.46,311.09,3.6,1.6,0.000,1340400.6,1340400.6,7329,0,0,0,L,1122011218,1,120.20,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1562754624,647619.00
07/10/2019 06:30,2,0.154,ALERT,211.03,313.20,60.022,1562754605,"201051344000917","174011545737251",24.11,21.30,0,291.85,320.11,3.8,1.7,0.000,1355661.3,1355661.3,7344,0,0,0,L,1122011218,1,120.65,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1562754626,647620.00
07/10/2019 06:30,2,0.152,ALERT,211.03,294.56,60.022,1562754605,"201051344000417","174011545737251",18.31,20.70,0,292.46,298.47,2.8,0.8,0.000,1074087.4,1074087.4,7351,0,0,0,L,1122011218,1,120.65,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562754627,647621.00
07/10/2019 06:30,2,0.119,ALERT,211.03,320.41,60.022,1562754605,"201051344000685","174011545737251",25.09,21.00,0,293.06,325.22,3.1,1.1,0.000,1361830.1,1361830.1,7336,0,0,0,L,1122011218,1,121.55,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1562754629,647622.00
07/10/2019 06:30,2,0.174,ALERT,211.03,299.67,60.059,1562754605,"201051344000651","174011545737251",21.77,20.00,0,292.46,324.92,3.9,1.8,0.000,1355913.0,1355913.0,7334,0,0,0,L,1122011218,1,121.33,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562754631,647623.00
07/10/2019 06:30,2,0.158,ALERT,211.03,316.20,60.022,1562754605,"201051344000594","174011545737251",24.17,20.70,0,292.76,331.53,3.9,1.9,0.000,1366295.1,1366295.1,7334,0,0,0,L,1122011218,1,120.65,120.88,0100,17,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562754633,647624.00
07/10/2019 06:30,2,0.186,ALERT,211.03,302.68,60.022,1562754605,"201051344000469","174011545737251",22.24,19.80,0,292.16,323.11,4.2,2.1,0.000,1346322.5,1346322.5,7338,0,0,0,L,1122011218,1,119.97,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562754635,647625.00
07/10/2019 06:30,2,0.180,ALERT,211.25,318.00,60.028,1562754605,"201051344000585","174011545737251",24.99,21.00,0,292.76,332.13,4.6,2.5,0.000,1371006.0,1371006.0,7328,0,0,0,L,1122011218,1,120.65,121.10,0100,17,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562754636,647626.00
07/10/2019 06:30,2,0.141,ALERT,211.48,319.51,60.022,1562754605,"201051344000853","174011545737251",24.61,20.30,0,293.06,323.72,3.5,1.5,0.000,1369199.5,1369199.5,7332,0,0,0,L,1122011218,1,120.88,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1562754638,647627.00
07/10/2019 06:30,2,0.148,ALERT,211.03,306.58,60.038,1562754605,"201051344001145","174011545737251",23.64,20.70,0,293.66,326.12,3.6,1.5,0.000,1370505.9,1370505.9,7352,0,0,0,L,1122011218,1,120.88,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562754640,647628.00
07/10/2019 06:30,2,0.154,ALERT,210.80,311.09,60.028,1562754605,"201051344000438","174011545737251",25.25,20.30,0,293.36,320.11,4.0,1.9,0.000,1363971.6,1363971.6,7331,0,0,0,L,1122011218,1,121.10,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562754642,647629.00
07/10/2019 06:30,2,0.172,ALERT,210.80,321.31,60.012,1562754605,"201051344001135","174011545737251",25.62,20.70,0,293.36,331.83,4.5,2.4,0.000,1351318.1,1351318.1,7328,0,0,0,L,1122011218,1,120.88,120.42,0100,19,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1562754644,647630.00
07/10/2019 06:30,2,0.170,ALERT,211.03,320.11,60.028,1562754605,"201051344000983","174011545737251",25.09,20.70,0,293.66,329.13,4.3,2.2,0.000,1367336.2,1367336.2,7330,0,0,0,L,1122011218,1,120.42,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562754646,647631.00
07/10/2019 06:30,2,0.170,ALERT,211.03,313.50,60.028,1562754605,"201051344001203","174011545737251",23.16,20.70,0,293.36,330.33,4.0,2.0,0.000,1359290.5,1359290.5,7343,0,0,0,L,1122011218,1,121.33,120.42,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1562754648,647632.00
07/10/2019 06:30,2,0.162,ALERT,210.80,295.46,60.028,1562754605,"201051344001230","174011545737251",22.22,20.30,0,293.36,320.11,3.6,1.6,0.000,1354175.9,1354175.9,7358,0,0,0,L,1122011218,1,120.88,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1562754650,647633.00
07/10/2019 06:30,2,0.166,ALERT,210.35,294.86,60.017,1562754605,"201051344000646","174011545737251",23.18,20.70,0,292.46,309.29,3.9,1.8,0.000,1348094.8,1348094.8,7344,0,0,0,L,1122011218,1,120.88,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562754651,647634.00
07/10/2019 06:30,2,0.154,ALERT,211.25,296.06,60.033,1562754605,"201051344000867","174011545737251",24.25,21.00,0,293.06,306.88,3.9,1.8,0.000,1344553.5,1344553.5,7332,0,0,0,L,1122011218,1,120.88,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1562754653,647635.00
07/10/2019 06:30,2,0.152,ALERT,211.48,298.47,60.033,1562754605,"201051344000633","174011545737251",24.05,20.00,0,291.25,299.07,3.7,1.7,0.000,1341545.9,1341545.9,7342,0,0,0,L,1122011218,1,120.88,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562754655,647636.00
07/10/2019 06:30,2,0.186,ALERT,210.35,323.11,60.028,1562754605,"201051344000955","174011545737251",23.36,21.00,0,293.36,330.93,4.4,2.3,0.000,1368756.3,1368756.3,7341,0,0,0,L,1122011218,1,120.42,120.65,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562754657,647637.00
07/10/2019 06:30,2,0.148,ALERT,211.25,321.91,60.038,1562754605,"201051344000648","174011545737251",25.25,20.00,0,292.76,330.33,3.8,1.8,0.000,1355461.7,1355461.7,7324,0,0,0,L,1122011218,1,120.20,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562754659,647638.00
07/10/2019 06:30,2,0.141,ALERT,211.48,298.47,60.022,1562754605,"201051344000645","174011545737251",23.70,21.00,0,293.06,309.59,3.4,1.4,0.000,1361016.1,1361016.1,7328,0,0,0,L,1122011218,1,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1562754661,647639.00
07/10/2019 06:30,2,0.152,ALERT,211.03,316.20,60.028,1562754605,"201051344000569","174011545737251",25.05,21.00,0,293.96,332.13,3.9,1.8,0.000,1377938.5,1377938.5,7331,0,0,0,L,1122011218,1,120.20,121.33,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562754662,647640.00
07/10/2019 06:30,2,0.201,ALERT,211.25,295.46,60.028,1562754605,"179051228000119","174011545737251",24.33,22.00,0,291.25,297.57,5.0,2.9,0.000,164196.8,164196.8,7394,0,0,0,L,46974696,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562754664,647641.00
07/10/2019 06:45,2,0.242,ACTIVE,212.16,333.03,60.022,1562755505,"201051344000579","174011545737251",27.49,22.00,0,294.26,346.26,6.7,4.6,0.009,1379198.8,1379198.8,7341,0,0,0,L,1122011218,1,120.65,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755506,647642.00
07/10/2019 06:45,2,0.203,ALERT,212.61,333.63,60.022,1562755505,"201051344001025","174011545737251",27.37,21.30,0,293.06,348.66,5.7,3.5,0.009,1363831.4,1363831.4,7332,0,0,0,L,1122011218,1,121.55,121.55,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755508,647643.00
07/10/2019 06:45,2,0.236,ACTIVE,212.83,334.84,60.017,1562755505,"201051344001093","174011545737251",26.36,22.00,0,293.66,350.17,6.3,4.2,0.009,1345998.7,1345998.7,7350,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755509,647644.00
07/10/2019 06:45,2,0.209,ACTIVE,211.93,333.03,60.038,1562755505,"201051344000458","174011545737251",26.50,22.30,0,294.56,345.06,5.6,3.5,0.009,1360179.2,1360179.2,7325,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755510,647645.00
07/10/2019 06:45,2,0.230,ACTIVE,212.61,333.93,60.022,1562755505,"201051344000890","174011545737251",26.66,22.00,0,293.36,345.66,6.2,4.1,0.013,1361221.0,1361221.0,7337,0,0,0,L,1122011218,1,122.01,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755511,647646.00
