ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 06:45,2,0.170,ACTIVE,211.93,334.54,60.022,1562755505,"201051344000988","174011545737251",17.89,21.50,0,291.85,356.18,3.1,1.1,0.009,1036376.0,1036376.0,7337,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755512,647647.00
07/10/2019 06:45,2,0.203,ACTIVE,213.06,336.04,60.022,1562755505,"201051344000582","174011545737251",26.90,21.30,0,294.56,347.46,5.5,3.4,0.004,1338639.2,1338639.2,7329,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755513,647648.00
07/10/2019 06:45,2,0.223,ACTIVE,211.93,333.33,60.049,1562755505,"201051344000868","174011545737251",26.08,21.50,0,294.26,342.95,5.9,3.8,0.013,1346576.5,1346576.5,7328,0,0,0,L,1122011218,1,120.65,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755514,647649.00
07/10/2019 06:45,2,0.209,ACTIVE,212.61,334.84,60.001,1562755505,"201051344000576","174011545737251",25.86,21.50,0,294.26,342.95,5.5,3.4,0.009,1363054.0,1363054.0,7348,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755514,647650.00
07/10/2019 06:45,2,0.203,ACTIVE,212.16,333.63,60.028,1562755505,"201051344001158","174011545737251",26.38,21.30,0,293.66,346.56,5.4,3.3,0.013,1340401.3,1340401.3,7331,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755515,647651.00
07/10/2019 06:45,2,0.215,ACTIVE,212.83,334.84,60.028,1562755505,"201051344000917","174011545737251",26.36,22.30,0,292.16,348.06,5.8,3.6,0.013,1355662.1,1355662.1,7346,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755516,647652.00
07/10/2019 06:45,2,0.227,ACTIVE,212.83,334.54,60.022,1562755505,"201051344000417","174011545737251",17.87,21.30,0,292.46,336.34,4.1,2.0,0.004,1074087.7,1074087.7,7353,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755517,647653.00
07/10/2019 06:45,2,0.150,ACTIVE,212.83,335.44,60.028,1562755505,"201051344000685","174011545737251",28.33,22.00,0,293.36,338.74,4.3,2.2,0.009,1361830.5,1361830.5,7338,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755518,647654.00
07/10/2019 06:45,2,0.209,ACTIVE,212.83,334.84,60.028,1562755505,"201051344000651","174011545737251",25.92,21.00,0,292.76,345.36,5.5,3.4,0.013,1355913.7,1355913.7,7336,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755519,647655.00
07/10/2019 06:45,2,0.213,ACTIVE,212.16,333.93,60.028,1562755505,"201051344000594","174011545737251",26.56,21.80,0,293.66,347.46,5.7,3.6,0.013,1366295.8,1366295.8,7336,0,0,0,L,1122011218,1,120.88,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755520,647656.00
07/10/2019 06:45,2,0.215,ACTIVE,212.38,334.24,60.038,1562755505,"201051344000469","174011545737251",27.23,21.00,0,293.36,346.56,5.8,3.7,0.009,1346323.3,1346323.3,7340,0,0,0,L,1122011218,1,120.42,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755521,647657.00
07/10/2019 06:45,2,0.238,ACTIVE,213.06,335.44,60.033,1562755505,"201051344000585","174011545737251",26.68,21.80,0,292.16,345.66,6.4,4.3,0.013,1371007.0,1371007.0,7330,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755522,647658.00
07/10/2019 06:45,2,0.215,ACTIVE,212.61,335.14,60.028,1562755505,"201051344000853","174011545737251",25.03,21.50,0,294.56,347.16,5.5,3.3,0.009,1369200.2,1369200.2,7334,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755523,647659.00
07/10/2019 06:45,2,0.191,ACTIVE,213.06,335.74,60.028,1562755505,"201051344001145","174011545737251",27.17,21.50,0,293.66,341.45,5.3,3.2,0.009,1370506.6,1370506.6,7354,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755524,647660.00
07/10/2019 06:45,2,0.217,ACTIVE,212.83,334.84,60.028,1562755505,"201051344000438","174011545737251",26.78,21.80,0,293.06,345.66,5.9,3.8,0.013,1363972.3,1363972.3,7333,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755525,647661.00
07/10/2019 06:45,2,0.232,ACTIVE,212.38,333.33,60.022,1562755505,"201051344001135","174011545737251",26.68,21.50,0,292.76,348.96,6.3,4.2,0.009,1351319.0,1351319.0,7330,0,0,0,L,1122011218,1,121.78,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755526,647662.00
07/10/2019 06:45,2,0.229,ACTIVE,212.16,333.33,60.049,1562755505,"201051344000983","174011545737251",26.40,21.80,0,294.86,339.95,6.1,4.0,0.009,1367337.0,1367337.0,7332,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755527,647663.00
07/10/2019 06:45,2,0.221,ACTIVE,212.83,334.54,60.033,1562755505,"201051344001203","174011545737251",25.78,21.50,0,293.06,345.06,5.8,3.7,0.013,1359291.3,1359291.3,7345,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755527,647664.00
07/10/2019 06:45,2,0.221,ACTIVE,212.38,333.93,60.038,1562755505,"201051344001230","174011545737251",25.25,21.50,0,293.66,341.75,5.7,3.6,0.013,1354176.6,1354176.6,7360,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755528,647665.00
07/10/2019 06:45,2,0.207,ACTIVE,212.16,334.54,60.033,1562755505,"201051344000646","174011545737251",27.21,21.80,0,292.16,342.95,5.8,3.6,0.009,1348095.6,1348095.6,7346,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755529,647666.00
07/10/2019 06:45,2,0.207,ACTIVE,212.16,333.33,60.065,1562755505,"201051344000867","174011545737251",26.88,22.00,0,293.96,341.15,5.7,3.5,0.009,1344554.3,1344554.3,7334,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755530,647667.00
07/10/2019 06:45,2,0.215,ACTIVE,212.61,335.74,60.001,1562755505,"201051344000633","174011545737251",26.12,21.30,0,292.46,348.66,5.7,3.6,0.009,1341546.7,1341546.7,7344,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755531,647668.00
07/10/2019 06:45,2,0.230,ACTIVE,212.38,334.54,60.022,1562755505,"201051344000955","174011545737251",26.64,21.80,0,293.36,346.26,6.2,4.1,0.009,1368757.2,1368757.2,7343,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755532,647669.00
07/10/2019 06:45,2,0.213,ACTIVE,212.38,333.93,60.022,1562755505,"201051344000648","174011545737251",25.82,21.00,0,293.96,340.25,5.6,3.4,0.013,1355462.4,1355462.4,7326,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755533,647670.00
07/10/2019 06:45,2,0.182,ACTIVE,212.38,333.93,60.038,1562755505,"201051344000645","174011545737251",26.80,21.80,0,294.26,345.06,5.0,2.9,0.009,1361016.8,1361016.8,7330,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755534,647671.00
07/10/2019 06:45,2,0.209,ACTIVE,211.93,333.33,60.028,1562755505,"201051344000569","174011545737251",25.96,21.80,0,294.26,342.05,5.5,3.4,0.009,1377939.2,1377939.2,7333,0,0,0,L,1122011218,1,120.42,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755535,647672.00
07/10/2019 06:45,2,0.242,ACTIVE,212.38,336.94,60.038,1562755505,"179051228000119","174011545737251",26.70,23.30,0,292.46,367.30,6.6,4.4,0.004,164197.7,164197.7,7396,0,0,0,L,46974696,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562755536,647673.00
07/10/2019 07:00,2,0.240,ACTIVE,211.70,332.73,60.012,1562756405,"201051344000579","174011545737251",26.56,22.80,0,307.48,353.77,6.5,4.3,0.004,1379199.9,1379199.9,7342,0,0,0,L,1122011218,1,120.42,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756406,647674.00
07/10/2019 07:00,2,0.197,ACTIVE,212.38,333.63,60.001,1562756405,"201051344001025","174011545737251",26.70,22.00,0,313.20,350.77,5.4,3.3,0.009,1363832.3,1363832.3,7334,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756407,647675.00
07/10/2019 07:00,2,0.225,ACTIVE,212.61,335.14,60.012,1562756405,"201051344001093","174011545737251",25.82,22.50,0,308.09,355.88,5.9,3.8,0.013,1345999.7,1345999.7,7351,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756408,647676.00
07/10/2019 07:00,2,0.199,ACTIVE,211.70,332.43,60.012,1562756405,"201051344000458","174011545737251",26.04,22.80,0,311.39,351.67,5.3,3.2,0.009,1360180.1,1360180.1,7326,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756409,647677.00
07/10/2019 07:00,2,0.221,ACTIVE,212.38,333.03,60.006,1562756405,"201051344000890","174011545737251",26.52,22.50,0,311.39,353.17,5.9,3.8,0.009,1361222.0,1361222.0,7338,0,0,0,L,1122011218,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756410,647678.00
07/10/2019 07:00,2,0.156,ALERT,211.70,333.93,59.969,1562756405,"201051344000988","174011545737251",17.93,22.30,0,292.46,354.07,2.9,0.8,0.000,1036376.3,1036376.3,7338,0,0,0,L,1122011218,1,120.42,122.01,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756412,647679.00
07/10/2019 07:00,2,0.201,ACTIVE,212.61,334.54,60.001,1562756405,"201051344000582","174011545737251",26.12,22.00,0,316.80,348.66,5.3,3.2,0.013,1338640.0,1338640.0,7330,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756413,647680.00
07/10/2019 07:00,2,0.209,ACTIVE,211.70,333.03,59.996,1562756405,"201051344000868","174011545737251",26.22,22.00,0,307.18,355.88,5.6,3.5,0.009,1346577.4,1346577.4,7329,0,0,0,L,1122011218,1,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756414,647681.00
07/10/2019 07:00,2,0.201,ALERT,212.16,333.93,60.028,1562756405,"201051344000576","174011545737251",25.72,22.00,0,294.86,338.44,5.2,3.1,0.009,1363054.8,1363054.8,7349,0,0,0,L,1122011218,1,120.88,121.78,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756416,647682.00
07/10/2019 07:00,2,0.197,ACTIVE,211.93,332.43,60.033,1562756405,"201051344001158","174011545737251",25.96,22.00,0,304.78,357.38,5.2,3.1,0.009,1340402.1,1340402.1,7332,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756417,647683.00
07/10/2019 07:00,2,0.209,ALERT,212.61,334.24,60.001,1562756405,"201051344000917","174011545737251",25.47,23.00,0,295.46,338.44,5.4,3.3,0.013,1355663.0,1355663.0,7347,0,0,0,L,1122011218,1,121.55,121.55,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756418,647684.00
07/10/2019 07:00,2,0.213,ALERT,212.38,334.54,60.001,1562756405,"201051344000417","174011545737251",17.87,22.30,0,294.56,355.28,3.9,1.8,0.000,1074088.2,1074088.2,7354,0,0,0,L,1122011218,1,121.55,121.10,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756420,647685.00
07/10/2019 07:00,2,0.172,ALERT,212.83,334.84,59.975,1562756405,"201051344000685","174011545737251",26.42,22.50,0,295.16,338.44,4.6,2.5,0.004,1361831.2,1361831.2,7339,0,0,0,L,1122011218,1,122.46,121.10,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756422,647686.00
07/10/2019 07:00,2,0.199,ACTIVE,212.61,334.54,60.028,1562756405,"201051344000651","174011545737251",26.02,21.80,0,316.50,350.47,5.3,3.2,0.009,1355914.6,1355914.6,7337,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756423,647687.00
07/10/2019 07:00,2,0.205,ACTIVE,211.70,333.03,59.996,1562756405,"201051344000594","174011545737251",26.14,22.50,0,307.48,354.07,5.4,3.3,0.009,1366296.7,1366296.7,7337,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756424,647688.00
07/10/2019 07:00,2,0.211,ALERT,211.93,333.33,60.001,1562756405,"201051344000469","174011545737251",26.52,21.50,0,294.26,338.44,5.7,3.5,0.009,1346324.3,1346324.3,7341,0,0,0,L,1122011218,1,120.20,122.23,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756426,647689.00
07/10/2019 07:00,2,0.232,ACTIVE,212.61,334.54,59.990,1562756405,"201051344000585","174011545737251",25.92,22.50,0,315.60,351.37,6.1,4.0,0.004,1371008.0,1371008.0,7331,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756427,647690.00
07/10/2019 07:00,2,0.205,ALERT,212.38,333.93,59.990,1562756405,"201051344000853","174011545737251",24.61,22.30,0,296.06,339.04,5.1,3.0,0.009,1369201.1,1369201.1,7335,0,0,0,L,1122011218,1,121.10,122.01,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756428,647691.00
07/10/2019 07:00,2,0.197,ALERT,212.61,334.84,59.990,1562756405,"201051344001145","174011545737251",25.82,22.30,0,296.36,338.44,5.2,3.1,0.009,1370507.4,1370507.4,7355,0,0,0,L,1122011218,1,121.78,121.10,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756430,647692.00
07/10/2019 07:00,2,0.209,ACTIVE,212.61,334.24,60.001,1562756405,"201051344000438","174011545737251",26.24,22.30,0,310.19,354.67,5.6,3.4,0.009,1363973.2,1363973.2,7334,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756431,647693.00
07/10/2019 07:00,2,0.225,ACTIVE,212.16,333.33,59.980,1562756405,"201051344001135","174011545737251",26.28,22.30,0,316.80,348.06,6.0,3.9,0.009,1351320.1,1351320.1,7331,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756432,647694.00
07/10/2019 07:00,2,0.223,ACTIVE,211.93,333.33,60.022,1562756405,"201051344000983","174011545737251",25.86,22.50,0,305.38,356.18,5.8,3.7,0.009,1367338.1,1367338.1,7333,0,0,0,L,1122011218,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756433,647695.00
07/10/2019 07:00,2,0.213,ACTIVE,212.61,333.93,59.980,1562756405,"201051344001203","174011545737251",25.72,22.30,0,315.90,351.67,5.5,3.4,0.004,1359292.2,1359292.2,7346,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756434,647696.00
07/10/2019 07:00,2,0.211,ALERT,212.38,333.93,59.980,1562756405,"201051344001230","174011545737251",25.03,22.50,0,295.46,337.54,5.4,3.3,0.009,1354177.5,1354177.5,7361,0,0,0,L,1122011218,1,121.78,120.88,0002,19,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756436,647697.00
07/10/2019 07:00,2,0.203,ALERT,211.93,333.93,60.022,1562756405,"201051344000646","174011545737251",26.40,22.50,0,295.46,338.44,5.5,3.4,0.004,1348096.6,1348096.6,7347,0,0,0,L,1122011218,1,121.78,120.88,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756438,647698.00
07/10/2019 07:00,2,0.205,ALERT,212.16,333.03,59.990,1562756405,"201051344000867","174011545737251",25.98,22.80,0,294.86,338.14,5.4,3.3,0.009,1344555.2,1344555.2,7335,0,0,0,L,1122011218,1,121.10,121.55,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756440,647699.00
07/10/2019 07:00,2,0.207,ALERT,212.38,335.44,59.948,1562756405,"201051344000633","174011545737251",25.94,22.00,0,293.06,339.65,5.5,3.3,0.004,1341547.6,1341547.6,7345,0,0,0,L,1122011218,1,121.10,122.23,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756442,647700.00
07/10/2019 07:00,2,0.223,ACTIVE,211.93,333.33,59.990,1562756405,"201051344000955","174011545737251",26.24,22.50,0,306.88,356.18,6.0,3.8,0.009,1368758.2,1368758.2,7344,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756443,647701.00
07/10/2019 07:00,2,0.201,ACTIVE,212.16,333.63,60.001,1562756405,"201051344000648","174011545737251",25.82,21.80,0,308.99,353.47,5.3,3.2,0.009,1355463.3,1355463.3,7327,0,0,0,L,1122011218,1,120.42,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756444,647702.00
07/10/2019 07:00,2,0.178,ALERT,212.38,333.93,59.996,1562756405,"201051344000645","174011545737251",26.40,22.50,0,294.56,338.74,4.8,2.7,0.009,1361017.5,1361017.5,7331,0,0,0,L,1122011218,1,121.10,122.01,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756445,647703.00
07/10/2019 07:00,2,0.201,ACTIVE,211.03,331.83,59.990,1562756405,"201051344000569","174011545737251",25.72,22.50,0,313.50,350.17,5.3,3.2,0.004,1377940.2,1377940.2,7334,0,0,0,L,1122011218,1,119.75,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756446,647704.00
07/10/2019 07:00,2,0.229,ALERT,211.93,336.64,59.975,1562756405,"179051228000119","174011545737251",27.14,24.00,0,292.76,340.55,6.3,4.2,0.000,164198.9,164198.9,7397,0,0,0,L,46974696,1,120.65,122.46,0000,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562756448,647705.00
07/10/2019 07:15,2,0.174,ALERT,211.03,296.06,59.980,1562757305,"201051344000579","174011545737251",22.98,22.50,0,295.16,335.44,4.0,2.0,0.000,1379200.6,1379200.6,7343,0,0,0,L,1122011218,1,120.20,121.33,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757307,647706.00
07/10/2019 07:15,2,0.133,ALERT,211.48,295.76,59.996,1562757305,"201051344001025","174011545737251",23.50,22.00,0,295.16,353.77,3.2,1.1,0.000,1363832.8,1363832.8,7335,0,0,0,L,1122011218,1,120.88,121.10,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757309,647707.00
07/10/2019 07:15,2,0.162,ALERT,211.70,296.06,59.990,1562757305,"201051344001093","174011545737251",21.93,22.50,0,294.86,336.94,3.6,1.6,0.000,1346000.3,1346000.3,7352,0,0,0,L,1122011218,1,121.33,120.88,0002,23,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757310,647708.00
07/10/2019 07:15,2,0.133,ALERT,211.25,295.46,60.001,1562757305,"201051344000458","174011545737251",22.26,22.80,0,294.86,336.04,3.0,1.0,0.000,1360180.5,1360180.5,7327,0,0,0,L,1122011218,1,120.42,121.55,0002,21,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757312,647709.00
07/10/2019 07:15,2,0.154,ALERT,211.70,296.36,60.033,1562757305,"201051344000890","174011545737251",22.70,22.80,0,295.16,342.65,3.6,1.5,0.000,1361222.5,1361222.5,7339,0,0,0,L,1122011218,1,121.33,120.42,0002,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757314,647710.00
07/10/2019 07:15,2,0.090,ALERT,211.25,295.16,60.001,1562757305,"201051344000988","174011545737251",17.45,22.00,0,291.55,336.04,1.6,0.0,0.000,1036376.3,1036376.3,7340,0,0,0,L,1122011218,1,120.20,121.78,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757316,647711.00
07/10/2019 07:15,2,0.137,ALERT,212.38,296.96,59.996,1562757305,"201051344000582","174011545737251",21.85,22.00,0,296.06,356.18,3.0,1.0,0.000,1338640.5,1338640.5,7331,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757318,647712.00
07/10/2019 07:15,2,0.146,ALERT,211.25,296.06,60.001,1562757305,"201051344000868","174011545737251",21.37,21.80,0,294.26,338.14,3.2,1.1,0.000,1346577.9,1346577.9,7330,0,0,0,L,1122011218,1,120.20,122.01,0002,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757320,647713.00
07/10/2019 07:15,2,0.123,ALERT,211.70,295.76,60.006,1562757305,"201051344000576","174011545737251",21.05,22.00,0,294.26,336.64,2.6,0.6,0.000,1363055.2,1363055.2,7351,0,0,0,L,1122011218,1,120.42,121.55,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757321,647714.00
07/10/2019 07:15,2,0.127,ALERT,211.25,295.16,59.990,1562757305,"201051344001158","174011545737251",21.25,22.00,0,293.66,336.04,2.8,0.7,0.000,1340402.5,1340402.5,7333,0,0,0,L,1122011218,1,120.20,121.33,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757323,647715.00
07/10/2019 07:15,2,0.139,ALERT,212.16,295.76,60.001,1562757305,"201051344000917","174011545737251",20.77,22.80,0,293.36,336.94,2.9,0.9,0.000,1355663.4,1355663.4,7349,0,0,0,L,1122011218,1,121.33,121.33,0002,20,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757325,647716.00
07/10/2019 07:15,2,0.145,ALERT,211.93,295.16,59.985,1562757305,"201051344000417","174011545737251",16.90,22.00,0,293.96,334.84,2.5,0.5,0.000,1074088.4,1074088.4,7356,0,0,0,L,1122011218,1,121.10,120.88,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757327,647717.00
07/10/2019 07:15,2,0.100,ALERT,212.38,295.76,59.985,1562757305,"201051344000685","174011545737251",20.71,22.50,0,294.26,337.54,2.1,0.1,0.000,1361831.6,1361831.6,7341,0,0,0,L,1122011218,1,122.23,120.88,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757329,647718.00
07/10/2019 07:15,2,0.125,ALERT,212.16,295.46,60.001,1562757305,"201051344000651","174011545737251",20.83,21.80,0,294.26,340.25,2.7,0.6,0.000,1355915.0,1355915.0,7338,0,0,0,L,1122011218,1,122.01,120.88,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757331,647719.00
07/10/2019 07:15,2,0.125,ALERT,211.48,296.36,60.012,1562757305,"201051344000594","174011545737251",21.03,22.30,0,293.66,341.75,2.7,0.6,0.000,1366297.2,1366297.2,7338,0,0,0,L,1122011218,1,120.42,121.33,0002,20,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757333,647720.00
07/10/2019 07:15,2,0.137,ALERT,211.48,295.16,60.006,1562757305,"201051344000469","174011545737251",20.73,21.50,0,293.36,336.64,2.9,0.9,0.000,1346324.8,1346324.8,7343,0,0,0,L,1122011218,1,119.97,122.01,0002,19,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757334,647721.00
07/10/2019 07:15,2,0.158,ALERT,212.16,296.06,60.038,1562757305,"201051344000585","174011545737251",20.50,22.50,0,294.86,356.18,3.3,1.3,0.000,1371008.7,1371008.7,7332,0,0,0,L,1122011218,1,121.10,121.55,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757336,647722.00
07/10/2019 07:15,2,0.111,ALERT,212.16,295.46,60.001,1562757305,"201051344000853","174011545737251",18.91,22.30,0,294.26,336.94,2.1,0.2,0.000,1369201.5,1369201.5,7337,0,0,0,L,1122011218,1,121.10,122.01,0002,22,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757338,647723.00
07/10/2019 07:15,2,0.121,ALERT,212.38,296.36,60.006,1562757305,"201051344001145","174011545737251",19.64,22.30,0,295.16,338.14,2.4,0.4,0.000,1370507.9,1370507.9,7357,0,0,0,L,1122011218,1,121.55,121.10,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757340,647724.00
07/10/2019 07:15,2,0.125,ALERT,212.16,295.76,60.006,1562757305,"201051344000438","174011545737251",19.94,22.30,0,295.16,338.14,2.5,0.5,0.000,1363973.8,1363973.8,7335,0,0,0,L,1122011218,1,121.78,121.10,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757342,647725.00
07/10/2019 07:15,2,0.148,ALERT,211.70,295.76,59.990,1562757305,"201051344001135","174011545737251",19.98,22.30,0,295.16,356.78,3.0,1.0,0.000,1351320.7,1351320.7,7332,0,0,0,L,1122011218,1,121.33,120.88,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757344,647726.00
07/10/2019 07:15,2,0.143,ALERT,211.70,295.46,60.043,1562757305,"201051344000983","174011545737251",18.29,22.50,0,294.86,335.44,2.7,0.7,0.000,1367338.7,1367338.7,7334,0,0,0,L,1122011218,1,120.65,121.78,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757345,647727.00
07/10/2019 07:15,2,0.131,ALERT,212.38,295.76,59.996,1562757305,"201051344001203","174011545737251",17.97,22.30,0,295.16,340.85,2.4,0.4,0.000,1359292.7,1359292.7,7347,0,0,0,L,1122011218,1,122.01,121.10,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757347,647728.00
07/10/2019 07:15,2,0.125,ALERT,212.16,296.36,60.006,1562757305,"201051344001230","174011545737251",15.47,22.30,0,294.86,335.44,2.0,0.0,0.000,1354177.9,1354177.9,7363,0,0,0,L,1122011218,1,121.55,120.88,0002,19,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757349,647729.00
07/10/2019 07:15,2,0.115,ALERT,211.70,295.76,60.001,1562757305,"201051344000646","174011545737251",17.97,22.30,0,293.96,336.64,2.1,0.1,0.000,1348097.0,1348097.0,7349,0,0,0,L,1122011218,1,121.55,120.88,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757351,647730.00
07/10/2019 07:15,2,0.119,ALERT,211.93,295.46,60.006,1562757305,"201051344000867","174011545737251",16.74,22.80,0,294.26,335.74,2.0,0.1,0.000,1344555.7,1344555.7,7337,0,0,0,L,1122011218,1,120.88,121.78,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757353,647731.00
07/10/2019 07:15,2,0.109,ALERT,212.38,295.16,59.996,1562757305,"201051344000633","174011545737251",15.53,22.00,0,292.46,337.24,1.7,0.0,0.000,1341548.1,1341548.1,7347,0,0,0,L,1122011218,1,121.10,122.23,0002,21,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757355,647732.00
07/10/2019 07:15,2,0.131,ALERT,211.93,296.06,59.996,1562757305,"201051344000955","174011545737251",16.62,22.50,0,294.56,343.25,2.2,0.2,0.000,1368758.8,1368758.8,7345,0,0,0,L,1122011218,1,121.10,121.33,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757356,647733.00
07/10/2019 07:15,2,0.107,ALERT,211.93,294.86,59.980,1562757305,"201051344000648","174011545737251",14.51,21.80,0,293.96,336.34,1.6,0.0,0.000,1355463.8,1355463.8,7328,0,0,0,L,1122011218,1,120.42,122.23,0002,18,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757358,647734.00
07/10/2019 07:15,2,0.088,ALERT,212.16,295.16,60.017,1562757305,"201051344000645","174011545737251",15.45,22.50,0,294.26,336.34,1.4,0.0,0.000,1361017.9,1361017.9,7333,0,0,0,L,1122011218,1,120.88,122.23,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562757360,647735.00
07/10/2019 07:15,2,0.074,ALERT,211.93,296.06,60.001,1562757305,"201051344000569","174011545737251",27.67,22.50,0,294.86,338.74,2.1,0.1,0.000,1377940.6,1377940.6,7335,0,0,0,L,1122011218,1,120.20,122.23,0100,21,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562757362,647736.00
07/10/2019 07:15,2,0.111,ALERT,211.93,294.86,59.969,1562757305,"179051228000119","174011545737251",27.37,23.80,0,292.46,338.44,3.1,1.1,0.000,164199.6,164199.6,7399,0,0,0,L,46974696,1,120.65,122.46,0000,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1562757364,647737.00
07/10/2019 07:30,2,0.340,ALERT,211.70,333.03,60.017,1562758206,"201051344000579","174011545737251",27.17,23.30,0,294.56,347.46,9.4,7.1,0.040,1379201.6,1379201.6,7345,0,0,0,L,1122011218,1,120.42,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562758208,647738.00
07/10/2019 07:30,2,0.309,ALERT,212.38,333.33,60.028,1562758206,"201051344001025","174011545737251",27.53,22.50,0,293.96,354.67,8.7,6.4,0.044,1363833.6,1363833.6,7337,0,0,0,L,1122011218,1,121.33,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562758210,647739.00
07/10/2019 07:30,2,0.324,ALERT,212.61,334.54,60.017,1562758206,"201051344001093","174011545737251",27.15,23.00,0,294.26,360.08,8.9,6.7,0.040,1346001.2,1346001.2,7354,0,0,0,L,1122011218,1,121.78,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1562758212,647740.00
07/10/2019 07:30,2,0.309,ALERT,211.70,332.43,60.022,1562758206,"201051344000458","174011545737251",26.88,23.50,0,293.66,353.47,8.4,6.2,0.040,1360181.3,1360181.3,7329,0,0,0,L,1122011218,1,120.65,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562758213,647741.00
07/10/2019 07:30,2,0.330,ALERT,212.16,333.03,60.006,1562758206,"201051344000890","174011545737251",27.47,23.30,0,294.86,353.77,9.2,7.0,0.040,1361223.5,1361223.5,7341,0,0,0,L,1122011218,1,121.78,120.65,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1562758215,647742.00
07/10/2019 07:30,2,0.100,ALERT,211.48,295.76,60.012,1562758206,"201051344000988","174011545737251",20.30,22.30,0,290.95,311.09,2.1,0.1,0.000,1036376.3,1036376.3,7342,0,0,0,L,1122011218,1,120.42,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562758217,647743.00
07/10/2019 07:30,2,0.322,ALERT,212.83,335.14,60.001,1562758206,"201051344000582","174011545737251",26.18,22.50,0,295.16,346.86,8.6,6.4,0.040,1338641.4,1338641.4,7333,0,0,0,L,1122011218,1,121.78,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562758219,647744.00
07/10/2019 07:30,2,0.316,ALERT,211.70,333.03,60.017,1562758206,"201051344000868","174011545737251",27.47,22.50,0,294.26,350.47,8.8,6.6,0.035,1346578.8,1346578.8,7332,0,0,0,L,1122011218,1,120.65,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562758221,647745.00
07/10/2019 07:30,2,0.316,ALERT,212.38,334.54,60.017,1562758206,"201051344000576","174011545737251",26.32,22.50,0,293.66,364.89,8.4,6.2,0.044,1363056.1,1363056.1,7353,0,0,0,L,1122011218,1,120.88,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1562758222,647746.00
07/10/2019 07:30,2,0.322,ALERT,211.93,333.63,60.012,1562758206,"201051344001158","174011545737251",26.34,22.50,0,293.06,343.25,8.7,6.4,0.044,1340403.4,1340403.4,7335,0,0,0,L,1122011218,1,120.65,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562758224,647747.00
07/10/2019 07:30,2,0.326,ALERT,212.61,333.93,60.006,1562758206,"201051344000917","174011545737251",27.23,23.50,0,293.06,357.38,9.0,6.8,0.049,1355664.3,1355664.3,7351,0,0,0,L,1122011218,1,121.55,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1562758226,647748.00
07/10/2019 07:30,2,0.367,ALERT,212.83,333.93,60.012,1562758206,"201051344000417","174011545737251",17.93,23.00,0,293.36,342.65,6.7,4.5,0.027,1074089.0,1074089.0,7358,0,0,0,L,1122011218,1,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562758228,647749.00
07/10/2019 07:30,2,0.301,ALERT,213.06,335.44,60.012,1562758206,"201051344000685","174011545737251",27.49,23.00,0,294.26,343.85,8.4,6.2,0.049,1361832.3,1361832.3,7343,0,0,0,L,1122011218,1,122.46,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562758230,647750.00
07/10/2019 07:30,2,0.334,ALERT,212.83,334.84,59.996,1562758206,"201051344000651","174011545737251",26.34,22.30,0,293.66,345.36,9.0,6.7,0.053,1355915.9,1355915.9,7340,0,0,0,L,1122011218,1,122.23,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1562758232,647751.00
07/10/2019 07:30,2,0.332,ALERT,211.93,333.63,60.038,1562758206,"201051344000594","174011545737251",27.43,23.00,0,293.66,356.48,9.2,7.0,0.044,1366298.1,1366298.1,7340,0,0,0,L,1122011218,1,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1562758233,647752.00
07/10/2019 07:30,2,0.342,ALERT,211.93,333.93,60.033,1562758206,"201051344000469","174011545737251",26.60,22.00,0,292.76,345.66,9.2,7.0,0.044,1346325.7,1346325.7,7345,0,0,0,L,1122011218,1,120.20,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562758235,647753.00
07/10/2019 07:30,2,0.381,ALERT,212.83,335.74,60.017,1562758206,"201051344000585","174011545737251",26.92,23.00,0,293.66,352.57,10.4,8.1,0.049,1371009.7,1371009.7,7334,0,0,0,L,1122011218,1,121.55,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562758237,647754.00
07/10/2019 07:30,2,0.334,ALERT,212.61,334.54,60.022,1562758206,"201051344000853","174011545737251",27.12,22.80,0,293.36,345.06,9.2,7.0,0.049,1369202.3,1369202.3,7339,0,0,0,L,1122011218,1,121.33,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1562758239,647755.00
07/10/2019 07:30,2,0.338,ALERT,213.06,335.14,60.022,1562758206,"201051344001145","174011545737251",27.08,22.80,0,294.56,352.27,9.3,7.0,0.049,1370508.7,1370508.7,7359,0,0,0,L,1122011218,1,122.01,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1562758241,647756.00
07/10/2019 07:30,2,0.354,ALERT,212.83,335.44,60.001,1562758206,"201051344000438","174011545737251",27.08,23.00,0,294.26,348.06,9.7,7.5,0.044,1363974.7,1363974.7,7337,0,0,0,L,1122011218,1,122.01,121.33,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562758243,647757.00
07/10/2019 07:30,2,0.375,ALERT,212.38,333.63,60.017,1562758206,"201051344001135","174011545737251",27.51,22.80,0,293.96,351.37,10.5,8.2,0.049,1351321.8,1351321.8,7334,0,0,0,L,1122011218,1,121.78,121.10,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1562758245,647758.00
07/10/2019 07:30,2,0.371,ALERT,211.93,333.03,60.012,1562758206,"201051344000983","174011545737251",27.15,23.00,0,293.66,354.07,10.2,7.9,0.049,1367339.7,1367339.7,7336,0,0,0,L,1122011218,1,120.65,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562758246,647759.00
07/10/2019 07:30,2,0.367,ALERT,212.83,334.24,60.038,1562758206,"201051344001203","174011545737251",27.14,22.80,0,293.96,345.96,10.1,7.9,0.049,1359293.7,1359293.7,7349,0,0,0,L,1122011218,1,122.23,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562758248,647760.00
07/10/2019 07:30,2,0.361,ALERT,212.61,333.63,60.006,1562758206,"201051344001230","174011545737251",27.08,22.80,0,294.26,355.88,9.9,7.6,0.053,1354178.9,1354178.9,7365,0,0,0,L,1122011218,1,121.78,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1562758250,647761.00
07/10/2019 07:30,2,0.383,ALERT,212.16,334.54,60.006,1562758206,"201051344000646","174011545737251",26.62,23.00,0,293.06,345.36,10.3,8.0,0.053,1348098.0,1348098.0,7351,0,0,0,L,1122011218,1,121.78,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1562758252,647762.00
07/10/2019 07:30,2,0.363,ALERT,212.16,333.03,59.969,1562758206,"201051344000867","174011545737251",27.59,23.30,0,293.36,363.99,10.2,7.9,0.049,1344556.6,1344556.6,7339,0,0,0,L,1122011218,1,121.10,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562758254,647763.00
07/10/2019 07:30,2,0.367,ALERT,212.38,335.44,60.012,1562758206,"201051344000633","174011545737251",26.90,22.80,0,291.55,374.81,10.0,7.8,0.053,1341549.0,1341549.0,7349,0,0,0,L,1122011218,1,121.33,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1562758256,647764.00
07/10/2019 07:30,2,0.400,ALERT,212.16,334.54,60.017,1562758206,"201051344000955","174011545737251",26.74,23.00,0,294.26,354.07,10.9,8.6,0.057,1368759.9,1368759.9,7347,0,0,0,L,1122011218,1,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562758257,647765.00
07/10/2019 07:30,2,0.363,ALERT,212.16,333.93,60.012,1562758206,"201051344000648","174011545737251",27.37,22.30,0,292.76,350.47,10.1,7.8,0.053,1355464.7,1355464.7,7330,0,0,0,L,1122011218,1,120.42,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1562758259,647766.00
07/10/2019 07:30,2,0.361,ALERT,212.38,334.24,60.017,1562758206,"201051344000645","174011545737251",26.84,23.00,0,293.36,349.86,9.9,7.6,0.053,1361018.7,1361018.7,7335,0,0,0,L,1122011218,1,121.10,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562758261,647767.00
07/10/2019 07:30,2,0.381,ALERT,212.16,333.93,60.001,1562758206,"201051344000569","174011545737251",27.02,23.00,0,294.26,340.55,10.5,8.2,0.057,1377941.6,1377941.6,7337,0,0,0,L,1122011218,1,120.42,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562758263,647768.00
07/10/2019 07:30,2,0.420,ALERT,212.38,337.24,60.012,1562758206,"179051228000119","174011545737251",27.25,24.80,0,291.55,350.77,11.6,9.3,0.049,164200.8,164200.8,7401,0,0,0,L,46974696,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562758265,647769.00
07/10/2019 07:45,2,0.910,ACTIVE,211.70,338.74,60.006,1562759105,"201051344000579","174011545737251",28.71,24.00,0,326.72,351.97,26.5,23.6,0.203,1379204.8,1379204.8,7347,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759106,647770.00
07/10/2019 07:45,2,0.900,ACTIVE,212.38,338.14,60.006,1562759105,"201051344001025","174011545737251",28.80,23.30,0,327.32,353.17,26.3,23.4,0.199,1363836.7,1363836.7,7339,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759107,647771.00
07/10/2019 07:45,2,0.902,ACTIVE,212.38,339.65,60.006,1562759105,"201051344001093","174011545737251",28.75,23.80,0,327.62,353.47,26.3,23.5,0.194,1346004.4,1346004.4,7356,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759108,647772.00
07/10/2019 07:45,2,0.852,ACTIVE,211.48,337.54,60.022,1562759105,"201051344000458","174011545737251",28.71,24.00,0,327.02,350.77,24.8,22.0,0.194,1360184.2,1360184.2,7331,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759109,647773.00
07/10/2019 07:45,2,0.920,ACTIVE,212.16,339.04,59.990,1562759105,"201051344000890","174011545737251",28.51,24.00,0,327.92,352.87,26.6,23.7,0.203,1361226.7,1361226.7,7343,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759110,647774.00
07/10/2019 07:45,2,0.879,ACTIVE,211.70,337.84,60.022,1562759105,"201051344000988","174011545737251",18.59,23.00,0,289.15,346.86,16.6,14.1,0.133,1036377.5,1036377.5,7344,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759111,647775.00
07/10/2019 07:45,2,0.863,ACTIVE,212.83,339.95,59.996,1562759105,"201051344000582","174011545737251",28.65,23.30,0,327.92,351.97,25.1,22.3,0.199,1338644.3,1338644.3,7335,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759112,647776.00
07/10/2019 07:45,2,0.916,ACTIVE,211.48,338.14,60.012,1562759105,"201051344000868","174011545737251",28.37,23.00,0,327.02,351.37,26.4,23.5,0.199,1346581.9,1346581.9,7334,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759113,647777.00
07/10/2019 07:45,2,0.877,ACTIVE,212.16,340.55,60.022,1562759105,"201051344000576","174011545737251",28.55,23.30,0,327.92,351.67,25.4,22.6,0.199,1363058.9,1363058.9,7355,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759114,647778.00
07/10/2019 07:45,2,0.912,ACTIVE,211.70,339.04,60.028,1562759105,"201051344001158","174011545737251",28.43,23.30,0,325.82,351.97,26.3,23.4,0.212,1340406.3,1340406.3,7337,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759114,647779.00
07/10/2019 07:45,2,0.902,ACTIVE,212.38,341.45,60.022,1562759105,"201051344000917","174011545737251",28.77,24.00,0,326.72,351.67,26.3,23.5,0.199,1355667.3,1355667.3,7353,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759115,647780.00
07/10/2019 07:45,2,0.984,ACTIVE,212.61,337.84,60.022,1562759105,"201051344000417","174011545737251",18.31,23.50,0,328.22,345.96,18.3,15.7,0.133,1074090.9,1074090.9,7360,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759116,647781.00
07/10/2019 07:45,2,0.928,ACTIVE,212.61,340.85,60.028,1562759105,"201051344000685","174011545737251",28.45,23.80,0,328.82,351.67,26.8,23.9,0.217,1361835.2,1361835.2,7345,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759117,647782.00
07/10/2019 07:45,2,0.943,ACTIVE,212.83,340.55,60.022,1562759105,"201051344000651","174011545737251",28.61,23.00,0,328.52,351.97,27.4,24.5,0.208,1355918.9,1355918.9,7342,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759118,647783.00
07/10/2019 07:45,2,0.928,ACTIVE,211.48,338.74,60.049,1562759105,"201051344000594","174011545737251",28.63,23.80,0,326.42,349.86,26.9,24.1,0.203,1366301.2,1366301.2,7342,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759119,647784.00
07/10/2019 07:45,2,0.928,ACTIVE,211.70,339.34,60.017,1562759105,"201051344000469","174011545737251",28.41,22.80,0,326.42,351.97,26.7,23.9,0.221,1346328.7,1346328.7,7347,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759120,647785.00
07/10/2019 07:45,2,0.959,ACTIVE,212.83,340.85,60.022,1562759105,"201051344000585","174011545737251",28.19,23.50,0,327.92,351.37,27.3,24.5,0.208,1371013.0,1371013.0,7336,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759121,647786.00
07/10/2019 07:45,2,0.871,ACTIVE,212.38,339.65,60.012,1562759105,"201051344000853","174011545737251",28.86,23.50,0,328.22,350.47,25.5,22.7,0.194,1369205.3,1369205.3,7341,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759122,647787.00
07/10/2019 07:45,2,0.898,ACTIVE,212.61,340.55,60.022,1562759105,"201051344001145","174011545737251",28.39,23.30,0,329.13,351.37,25.9,23.1,0.199,1370511.7,1370511.7,7361,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759123,647788.00
07/10/2019 07:45,2,0.936,ACTIVE,212.61,339.95,60.022,1562759105,"201051344000438","174011545737251",28.69,23.50,0,328.22,352.57,27.2,24.4,0.208,1363977.8,1363977.8,7339,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759124,647789.00
