ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 07:45,2,0.949,ACTIVE,212.38,338.74,60.012,1562759105,"201051344001135","174011545737251",28.55,23.50,0,327.62,352.57,27.5,24.6,0.190,1351325.1,1351325.1,7336,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759125,647790.00
07/10/2019 07:45,2,0.887,ACTIVE,211.70,338.44,60.017,1562759105,"201051344000983","174011545737251",28.82,23.80,0,327.02,349.86,25.9,23.1,0.199,1367342.8,1367342.8,7338,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759126,647791.00
07/10/2019 07:45,2,0.939,ACTIVE,212.61,339.65,60.022,1562759105,"201051344001203","174011545737251",28.63,23.50,0,327.92,354.07,27.3,24.4,0.217,1359296.9,1359296.9,7351,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759127,647792.00
07/10/2019 07:45,2,0.941,ACTIVE,212.38,339.34,60.017,1562759105,"201051344001230","174011545737251",28.25,23.50,0,327.32,351.97,27.0,24.1,0.212,1354181.9,1354181.9,7367,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759128,647793.00
07/10/2019 07:45,2,0.910,ACTIVE,212.16,339.65,60.043,1562759105,"201051344000646","174011545737251",28.37,23.80,0,326.72,352.87,26.2,23.4,0.199,1348101.1,1348101.1,7353,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759129,647794.00
07/10/2019 07:45,2,0.943,ACTIVE,211.93,338.14,60.049,1562759105,"201051344000867","174011545737251",28.49,24.00,0,327.32,350.47,27.2,24.3,0.199,1344559.7,1344559.7,7341,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759130,647795.00
07/10/2019 07:45,2,0.941,ACTIVE,212.16,340.55,60.049,1562759105,"201051344000633","174011545737251",28.33,23.30,0,327.32,352.87,27.1,24.2,0.221,1341552.0,1341552.0,7351,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759131,647796.00
07/10/2019 07:45,2,1.029,ACTIVE,212.16,339.65,60.049,1562759105,"201051344000955","174011545737251",28.57,23.80,0,327.32,353.47,29.8,26.9,0.239,1368763.2,1368763.2,7349,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759132,647797.00
07/10/2019 07:45,2,0.908,ACTIVE,211.93,339.04,60.022,1562759105,"201051344000648","174011545737251",28.71,22.80,0,327.62,351.67,26.4,23.6,0.212,1355467.7,1355467.7,7332,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759132,647798.00
07/10/2019 07:45,2,0.936,ACTIVE,211.93,339.04,60.017,1562759105,"201051344000645","174011545737251",28.01,23.50,0,327.92,351.67,26.6,23.8,0.203,1361021.6,1361021.6,7337,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759134,647799.00
07/10/2019 07:45,2,0.902,ACTIVE,211.93,339.04,60.038,1562759105,"201051344000569","174011545737251",28.82,23.50,0,327.32,350.77,26.4,23.5,0.203,1377944.6,1377944.6,7339,0,0,0,L,1122011218,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759134,647800.00
07/10/2019 07:45,2,0.984,ACTIVE,211.93,342.65,60.012,1562759105,"179051228000119","174011545737251",28.55,25.30,0,328.22,352.87,28.5,25.6,0.217,164204.1,164204.1,7403,0,0,0,L,46974696,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562759135,647801.00
07/10/2019 08:00,2,0.609,ACTIVE,211.48,335.14,60.006,1562760005,"201051344000579","174011545737251",28.01,24.50,0,327.62,351.97,17.3,14.8,0.115,1379208.9,1379208.9,7348,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760006,647802.00
07/10/2019 08:00,2,0.592,ACTIVE,212.16,335.44,60.017,1562760005,"201051344001025","174011545737251",28.07,23.50,0,327.32,356.78,16.9,14.4,0.119,1363840.7,1363840.7,7340,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760007,647803.00
07/10/2019 08:00,2,0.574,ACTIVE,212.16,336.64,60.012,1562760005,"201051344001093","174011545737251",28.43,24.00,0,328.22,355.58,16.5,14.0,0.106,1346008.3,1346008.3,7357,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760008,647804.00
07/10/2019 08:00,2,0.559,ACTIVE,211.48,334.54,60.022,1562760005,"201051344000458","174011545737251",27.49,24.50,0,327.62,350.77,15.6,13.1,0.115,1360187.9,1360187.9,7332,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760009,647805.00
07/10/2019 08:00,2,0.594,ACTIVE,211.93,335.14,59.980,1562760005,"201051344000890","174011545737251",27.81,24.30,0,327.62,356.48,16.8,14.3,0.110,1361230.7,1361230.7,7344,0,0,0,L,1122011218,1,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760010,647806.00
07/10/2019 08:00,2,0.539,ACTIVE,211.25,335.14,60.022,1562760005,"201051344000988","174011545737251",18.07,23.50,0,326.42,347.46,9.9,7.6,0.075,1036379.8,1036379.8,7345,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760010,647807.00
07/10/2019 08:00,2,0.559,ACTIVE,212.61,336.34,59.985,1562760005,"201051344000582","174011545737251",27.39,23.30,0,327.02,355.58,15.5,13.1,0.106,1338648.1,1338648.1,7336,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760011,647808.00
07/10/2019 08:00,2,0.561,ACTIVE,211.25,335.14,60.022,1562760005,"201051344000868","174011545737251",27.67,23.50,0,327.02,351.67,15.8,13.3,0.102,1346585.8,1346585.8,7335,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760012,647809.00
07/10/2019 08:00,2,0.535,ACTIVE,211.93,336.34,60.028,1562760005,"201051344000576","174011545737251",27.43,23.50,0,328.22,352.57,14.9,12.4,0.102,1363062.5,1363062.5,7356,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760013,647810.00
07/10/2019 08:00,2,0.529,ACTIVE,211.70,334.84,60.017,1562760005,"201051344001158","174011545737251",27.83,23.50,0,327.62,352.57,15.0,12.5,0.102,1340410.0,1340410.0,7338,0,0,0,L,1122011218,1,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760014,647811.00
07/10/2019 08:00,2,0.535,ACTIVE,212.38,336.64,60.028,1562760005,"201051344000917","174011545737251",28.13,24.30,0,327.02,355.58,15.3,12.8,0.097,1355671.0,1355671.0,7354,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760016,647812.00
07/10/2019 08:00,2,0.568,ACTIVE,212.38,334.84,60.033,1562760005,"201051344000417","174011545737251",17.93,24.00,0,328.22,348.36,10.3,8.1,0.062,1074093.3,1074093.3,7361,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760017,647813.00
07/10/2019 08:00,2,0.508,ACTIVE,212.38,336.64,60.022,1562760005,"201051344000685","174011545737251",28.13,24.00,0,329.43,354.67,14.5,12.1,0.093,1361838.9,1361838.9,7346,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760018,647814.00
07/10/2019 08:00,2,0.531,ACTIVE,212.38,335.74,60.033,1562760005,"201051344000651","174011545737251",27.59,23.30,0,329.13,353.77,14.9,12.5,0.097,1355922.7,1355922.7,7343,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760019,647815.00
07/10/2019 08:00,2,0.523,ACTIVE,211.25,334.54,60.033,1562760005,"201051344000594","174011545737251",28.11,24.30,0,327.02,350.47,14.9,12.5,0.097,1366305.0,1366305.0,7343,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760020,647816.00
07/10/2019 08:00,2,0.520,ACTIVE,211.48,335.14,60.038,1562760005,"201051344000469","174011545737251",28.03,22.80,0,327.02,351.97,14.8,12.3,0.102,1346332.5,1346332.5,7348,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760020,647817.00
07/10/2019 08:00,2,0.572,ACTIVE,212.38,336.34,60.033,1562760005,"201051344000585","174011545737251",27.55,24.00,0,327.92,356.48,16.0,13.5,0.102,1371017.1,1371017.1,7337,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760021,647818.00
07/10/2019 08:00,2,0.500,ACTIVE,211.93,335.44,60.028,1562760005,"201051344000853","174011545737251",28.39,23.80,0,329.73,352.27,14.4,12.0,0.088,1369209.0,1369209.0,7342,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760022,647819.00
07/10/2019 08:00,2,0.520,ACTIVE,212.38,335.44,60.028,1562760005,"201051344001145","174011545737251",27.63,23.50,0,329.43,353.17,14.6,12.1,0.093,1370515.4,1370515.4,7362,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760023,647820.00
07/10/2019 08:00,2,0.523,ACTIVE,212.38,336.04,60.022,1562760005,"201051344000438","174011545737251",28.19,24.00,0,327.92,354.97,15.0,12.5,0.093,1363981.7,1363981.7,7340,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760024,647821.00
07/10/2019 08:00,2,0.555,ACTIVE,211.93,334.54,60.028,1562760005,"201051344001135","174011545737251",27.67,23.80,0,328.52,356.48,15.6,13.1,0.097,1351329.1,1351329.1,7337,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760025,647822.00
07/10/2019 08:00,2,0.529,ACTIVE,211.70,334.54,60.028,1562760005,"201051344000983","174011545737251",27.89,24.00,0,327.62,351.07,14.9,12.5,0.097,1367346.7,1367346.7,7339,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760026,647823.00
07/10/2019 08:00,2,0.533,ACTIVE,212.16,334.54,60.054,1562760005,"201051344001203","174011545737251",27.59,23.80,0,327.62,354.97,14.9,12.5,0.102,1359300.8,1359300.8,7352,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760027,647824.00
07/10/2019 08:00,2,0.508,ACTIVE,212.16,334.84,60.038,1562760005,"201051344001230","174011545737251",28.07,24.00,0,327.92,355.28,14.4,12.0,0.093,1354185.7,1354185.7,7368,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760028,647825.00
07/10/2019 08:00,2,0.521,ACTIVE,211.70,335.44,60.038,1562760005,"201051344000646","174011545737251",27.79,24.00,0,327.92,355.58,14.7,12.3,0.088,1348105.0,1348105.0,7354,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760029,647826.00
07/10/2019 08:00,2,0.516,ACTIVE,211.70,333.63,60.038,1562760005,"201051344000867","174011545737251",27.79,24.30,0,327.62,351.07,14.6,12.1,0.088,1344563.5,1344563.5,7342,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760030,647827.00
07/10/2019 08:00,2,0.508,ACTIVE,211.93,336.04,60.038,1562760005,"201051344000633","174011545737251",27.81,23.50,0,325.82,354.67,14.3,11.9,0.097,1341555.8,1341555.8,7352,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760031,647828.00
07/10/2019 08:00,2,0.527,ACTIVE,211.70,335.14,60.038,1562760005,"201051344000955","174011545737251",28.23,24.00,0,327.92,357.98,15.1,12.7,0.097,1368767.2,1368767.2,7350,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760032,647829.00
07/10/2019 08:00,2,0.500,ACTIVE,211.48,334.24,60.038,1562760005,"201051344000648","174011545737251",27.81,23.30,0,327.92,351.97,14.1,11.7,0.093,1355471.4,1355471.4,7333,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760033,647830.00
07/10/2019 08:00,2,0.479,ACTIVE,211.70,334.24,60.043,1562760005,"201051344000645","174011545737251",27.99,23.80,0,327.62,354.97,13.6,11.2,0.088,1361025.2,1361025.2,7338,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760034,647831.00
07/10/2019 08:00,2,0.502,ACTIVE,211.25,334.24,60.054,1562760005,"201051344000569","174011545737251",27.95,23.80,0,328.52,351.07,14.2,11.8,0.088,1377948.3,1377948.3,7340,0,0,0,L,1122011218,1,120.42,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760035,647832.00
07/10/2019 08:00,2,0.543,ACTIVE,211.48,337.84,60.043,1562760005,"179051228000119","174011545737251",27.87,25.80,0,327.62,356.78,15.3,12.9,0.093,164208.2,164208.2,7404,0,0,0,L,46974696,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760036,647833.00
07/10/2019 08:15,2,0.992,ACTIVE,212.16,340.55,60.006,1562760905,"201051344000579","174011545737251",28.57,24.80,0,327.32,358.88,28.7,25.8,0.221,1379213.2,1379213.2,7349,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760906,647834.00
07/10/2019 08:15,2,0.992,ACTIVE,211.93,339.04,60.043,1562760905,"201051344001025","174011545737251",28.61,23.80,0,328.22,360.08,28.8,25.9,0.212,1363845.0,1363845.0,7341,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760907,647835.00
07/10/2019 08:15,2,0.988,ACTIVE,212.16,341.45,60.054,1562760905,"201051344001093","174011545737251",28.57,24.00,0,327.32,361.29,28.6,25.7,0.208,1346012.5,1346012.5,7358,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760908,647836.00
07/10/2019 08:15,2,0.938,ACTIVE,211.93,340.55,60.028,1562760905,"201051344000458","174011545737251",28.43,24.80,0,327.32,357.38,27.1,24.2,0.212,1360192.0,1360192.0,7333,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760909,647837.00
07/10/2019 08:15,2,1.012,ACTIVE,211.70,339.65,60.038,1562760905,"201051344000890","174011545737251",28.33,24.50,0,327.02,359.78,29.1,26.1,0.221,1361235.1,1361235.1,7345,0,0,0,L,1122011218,1,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760910,647838.00
07/10/2019 08:15,2,0.959,ACTIVE,211.93,339.65,60.033,1562760905,"201051344000988","174011545737251",18.55,23.80,0,326.42,352.87,18.1,15.5,0.150,1036382.2,1036382.2,7346,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760911,647839.00
07/10/2019 08:15,2,0.955,ACTIVE,212.38,340.55,60.017,1562760905,"201051344000582","174011545737251",28.23,23.30,0,327.02,360.08,27.3,24.5,0.217,1338652.2,1338652.2,7337,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760912,647840.00
07/10/2019 08:15,2,0.980,ACTIVE,211.93,340.55,60.028,1562760905,"201051344000868","174011545737251",28.27,23.30,0,327.92,359.18,28.1,25.2,0.221,1346589.9,1346589.9,7336,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760913,647841.00
07/10/2019 08:15,2,0.941,ACTIVE,212.61,341.45,60.038,1562760905,"201051344000576","174011545737251",28.33,23.80,0,327.92,358.88,27.0,24.2,0.212,1363066.5,1363066.5,7357,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760914,647842.00
07/10/2019 08:15,2,0.971,ACTIVE,212.16,341.45,60.028,1562760905,"201051344001158","174011545737251",28.35,23.80,0,327.32,358.88,27.9,25.0,0.230,1340414.1,1340414.1,7339,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760915,647843.00
07/10/2019 08:15,2,0.961,ACTIVE,212.16,340.55,60.038,1562760905,"201051344000917","174011545737251",28.53,24.50,0,327.32,359.18,27.8,24.9,0.217,1355675.1,1355675.1,7355,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760916,647844.00
07/10/2019 08:15,2,1.023,ACTIVE,212.16,338.44,60.038,1562760905,"201051344000417","174011545737251",18.37,24.00,0,327.92,351.07,19.1,16.5,0.133,1074096.0,1074096.0,7362,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760916,647845.00
07/10/2019 08:15,2,0.955,ACTIVE,212.16,341.15,60.033,1562760905,"201051344000685","174011545737251",28.33,24.00,0,327.62,359.78,27.4,24.5,0.234,1361842.8,1361842.8,7347,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760917,647846.00
07/10/2019 08:15,2,0.984,ACTIVE,212.16,341.45,60.022,1562760905,"201051344000651","174011545737251",28.35,23.50,0,328.22,360.38,28.3,25.4,0.221,1355926.9,1355926.9,7344,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760918,647847.00
07/10/2019 08:15,2,0.965,ACTIVE,211.93,340.55,60.054,1562760905,"201051344000594","174011545737251",28.82,24.50,0,325.52,359.18,28.2,25.3,0.225,1366309.1,1366309.1,7344,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760919,647848.00
07/10/2019 08:15,2,0.984,ACTIVE,212.16,341.45,60.038,1562760905,"201051344000469","174011545737251",28.51,23.00,0,326.42,359.48,28.4,25.5,0.225,1346336.7,1346336.7,7349,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760920,647849.00
07/10/2019 08:15,2,1.012,ACTIVE,212.38,341.75,60.028,1562760905,"201051344000585","174011545737251",28.92,24.00,0,328.22,359.18,29.6,26.7,0.230,1371021.6,1371021.6,7338,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760921,647850.00
07/10/2019 08:15,2,0.963,ACTIVE,212.83,342.05,60.033,1562760905,"201051344000853","174011545737251",28.39,24.00,0,328.82,359.18,27.7,24.8,0.217,1369213.1,1369213.1,7343,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760922,647851.00
07/10/2019 08:15,2,0.967,ACTIVE,212.16,341.15,60.070,1562760905,"201051344001145","174011545737251",28.57,23.80,0,329.13,358.58,28.0,25.1,0.217,1370519.5,1370519.5,7363,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760923,647852.00
07/10/2019 08:15,2,1.006,ACTIVE,212.16,341.15,60.033,1562760905,"201051344000438","174011545737251",28.49,24.30,0,328.82,360.08,29.1,26.1,0.225,1363986.0,1363986.0,7341,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760924,647853.00
07/10/2019 08:15,2,1.016,ACTIVE,211.93,339.95,60.033,1562760905,"201051344001135","174011545737251",28.69,23.80,0,327.62,359.48,29.5,26.6,0.217,1351333.6,1351333.6,7338,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760925,647854.00
07/10/2019 08:15,2,0.965,ACTIVE,212.16,339.65,60.022,1562760905,"201051344000983","174011545737251",28.80,24.30,0,327.02,358.28,28.1,25.2,0.217,1367350.9,1367350.9,7340,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760926,647855.00
07/10/2019 08:15,2,0.994,ACTIVE,212.16,340.55,60.033,1562760905,"201051344001203","174011545737251",28.57,23.80,0,327.92,361.29,28.8,25.8,0.230,1359305.1,1359305.1,7353,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760927,647856.00
07/10/2019 08:15,2,0.969,ACTIVE,211.70,339.04,60.022,1562760905,"201051344001230","174011545737251",28.57,24.00,0,326.72,359.48,28.0,25.1,0.221,1354189.9,1354189.9,7369,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760928,647857.00
07/10/2019 08:15,2,0.979,ACTIVE,211.48,341.15,60.033,1562760905,"201051344000646","174011545737251",28.23,24.30,0,327.32,358.88,28.0,25.1,0.225,1348109.2,1348109.2,7355,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760929,647858.00
07/10/2019 08:15,2,0.979,ACTIVE,212.38,339.04,60.033,1562760905,"201051344000867","174011545737251",28.33,24.80,0,327.02,357.68,28.1,25.2,0.208,1344567.8,1344567.8,7343,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760930,647859.00
07/10/2019 08:15,2,0.953,ACTIVE,212.61,342.35,60.028,1562760905,"201051344000633","174011545737251",28.67,23.80,0,327.32,359.78,27.7,24.8,0.221,1341560.0,1341560.0,7353,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760931,647860.00
07/10/2019 08:15,2,1.018,ACTIVE,211.70,338.74,60.012,1562760905,"201051344000955","174011545737251",28.33,24.00,0,327.32,360.38,29.3,26.3,0.234,1368771.6,1368771.6,7351,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760932,647861.00
07/10/2019 08:15,2,0.941,ACTIVE,212.38,339.95,60.049,1562760905,"201051344000648","174011545737251",28.67,23.30,0,328.22,357.98,27.4,24.5,0.217,1355475.5,1355475.5,7334,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760932,647862.00
07/10/2019 08:15,2,0.963,ACTIVE,212.61,341.45,60.038,1562760905,"201051344000645","174011545737251",28.07,24.00,0,327.62,358.88,27.4,24.5,0.208,1361029.2,1361029.2,7339,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760933,647863.00
07/10/2019 08:15,2,0.977,ACTIVE,212.38,340.55,60.028,1562760905,"201051344000569","174011545737251",28.25,24.00,0,327.02,357.98,28.0,25.1,0.217,1377952.5,1377952.5,7341,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760934,647864.00
07/10/2019 08:15,2,1.023,ACTIVE,212.38,344.76,59.990,1562760905,"179051228000119","174011545737251",28.65,25.80,0,327.62,361.29,29.8,26.8,0.234,164212.7,164212.7,7405,0,0,0,L,46974696,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562760935,647865.00
07/10/2019 08:30,2,1.633,ACTIVE,212.61,346.86,60.001,1562761805,"201051344000579","174011545737251",29.22,26.30,0,327.32,372.71,48.3,44.7,0.393,1379223.3,1379223.3,7350,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761806,647866.00
07/10/2019 08:30,2,1.689,ACTIVE,212.61,346.26,60.001,1562761805,"201051344001025","174011545737251",29.00,25.30,0,327.92,373.31,49.7,46.0,0.393,1363855.2,1363855.2,7342,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761807,647867.00
07/10/2019 08:30,2,1.816,ACTIVE,212.61,349.26,60.001,1562761805,"201051344001093","174011545737251",28.88,25.00,0,327.92,377.22,53.2,49.4,0.433,1346023.4,1346023.4,7359,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761808,647868.00
07/10/2019 08:30,2,1.520,ACTIVE,212.61,345.06,59.980,1562761805,"201051344000458","174011545737251",28.84,25.50,0,328.52,370.60,44.4,40.9,0.371,1360201.2,1360201.2,7334,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761809,647869.00
07/10/2019 08:30,2,1.773,ACTIVE,212.38,347.46,59.990,1562761805,"201051344000890","174011545737251",28.65,25.80,0,327.02,374.51,51.5,47.8,0.415,1361245.7,1361245.7,7346,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761810,647870.00
07/10/2019 08:30,2,1.672,ACTIVE,212.61,343.55,59.985,1562761805,"201051344000988","174011545737251",18.67,24.80,0,328.52,362.19,31.6,28.6,0.261,1036388.6,1036388.6,7347,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761811,647871.00
07/10/2019 08:30,2,1.656,ACTIVE,213.06,347.76,59.985,1562761805,"201051344000582","174011545737251",28.51,24.30,0,327.32,374.21,47.9,44.3,0.402,1338662.1,1338662.1,7338,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761811,647872.00
07/10/2019 08:30,2,1.654,ACTIVE,212.16,346.26,59.969,1562761805,"201051344000868","174011545737251",28.65,24.30,0,327.92,372.11,48.0,44.4,0.389,1346600.0,1346600.0,7337,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761813,647873.00
07/10/2019 08:30,2,1.570,ACTIVE,212.83,347.46,59.985,1562761805,"201051344000576","174011545737251",28.71,24.80,0,329.73,371.51,45.7,42.2,0.380,1363076.0,1363076.0,7358,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761814,647874.00
07/10/2019 08:30,2,1.629,ACTIVE,212.61,346.56,60.022,1562761805,"201051344001158","174011545737251",28.75,25.00,0,327.32,373.01,47.5,43.9,0.389,1340424.0,1340424.0,7340,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761814,647875.00
07/10/2019 08:30,2,1.637,ACTIVE,212.61,347.16,59.990,1562761805,"201051344000917","174011545737251",28.86,25.30,0,327.32,373.61,47.9,44.3,0.398,1355685.1,1355685.1,7356,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761815,647876.00
07/10/2019 08:30,2,1.723,ACTIVE,212.61,342.95,59.990,1562761805,"201051344000417","174011545737251",18.67,25.50,0,327.92,360.08,32.6,29.5,0.261,1074102.6,1074102.6,7363,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761816,647877.00
07/10/2019 08:30,2,1.664,ACTIVE,212.61,346.86,59.990,1562761805,"201051344000685","174011545737251",28.55,25.00,0,328.22,373.31,48.1,44.5,0.415,1361852.8,1361852.8,7348,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761817,647878.00
07/10/2019 08:30,2,1.689,ACTIVE,212.83,347.46,59.996,1562761805,"201051344000651","174011545737251",28.92,24.80,0,329.73,374.21,49.5,45.9,0.407,1355937.1,1355937.1,7345,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761818,647879.00
07/10/2019 08:30,2,1.631,ACTIVE,212.16,346.86,60.001,1562761805,"201051344000594","174011545737251",28.75,25.50,0,326.42,371.51,47.5,43.9,0.402,1366319.1,1366319.1,7345,0,0,0,L,1122011218,1,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761819,647880.00
07/10/2019 08:30,2,1.676,ACTIVE,212.61,347.46,59.990,1562761805,"201051344000469","174011545737251",28.53,24.00,0,326.12,373.61,48.4,44.8,0.411,1346346.8,1346346.8,7350,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761820,647881.00
07/10/2019 08:30,2,1.666,ACTIVE,213.06,348.36,59.985,1562761805,"201051344000585","174011545737251",28.59,25.00,0,328.22,373.01,48.2,44.6,0.398,1371031.7,1371031.7,7339,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761821,647882.00
07/10/2019 08:30,2,1.561,ACTIVE,213.29,347.76,59.996,1562761805,"201051344000853","174011545737251",28.63,25.50,0,330.63,371.51,45.3,41.8,0.367,1369222.6,1369222.6,7344,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761822,647883.00
07/10/2019 08:30,2,1.590,ACTIVE,212.61,347.46,59.985,1562761805,"201051344001145","174011545737251",29.02,25.00,0,328.82,372.41,46.8,43.2,0.384,1370529.3,1370529.3,7364,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761823,647884.00
07/10/2019 08:30,2,1.738,ACTIVE,212.83,348.36,59.985,1562761805,"201051344000438","174011545737251",28.92,25.80,0,328.52,376.62,51.0,47.3,0.407,1363996.6,1363996.6,7342,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761824,647885.00
07/10/2019 08:30,2,1.705,ACTIVE,212.83,347.46,60.001,1562761805,"201051344001135","174011545737251",29.02,24.80,0,327.02,373.61,50.2,46.5,0.407,1351344.1,1351344.1,7339,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761825,647886.00
07/10/2019 08:30,2,1.566,ACTIVE,212.83,346.26,59.985,1562761805,"201051344000983","174011545737251",28.86,25.50,0,327.32,370.60,45.8,42.2,0.371,1367360.6,1367360.6,7341,0,0,0,L,1122011218,1,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761826,647887.00
07/10/2019 08:30,2,1.770,ACTIVE,212.83,347.76,59.996,1562761805,"201051344001203","174011545737251",28.96,25.00,0,327.92,377.22,51.9,48.2,0.438,1359315.8,1359315.8,7354,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761826,647888.00
07/10/2019 08:30,2,1.742,ACTIVE,212.61,346.26,59.996,1562761805,"201051344001230","174011545737251",28.88,25.50,0,325.82,374.21,51.0,47.3,0.424,1354200.5,1354200.5,7370,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761827,647889.00
07/10/2019 08:30,2,1.639,ACTIVE,212.16,346.86,59.990,1562761805,"201051344000646","174011545737251",29.18,25.80,0,327.02,372.71,48.5,44.9,0.393,1348119.3,1348119.3,7356,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761828,647890.00
07/10/2019 08:30,2,1.631,ACTIVE,212.83,345.96,59.996,1562761805,"201051344000867","174011545737251",29.16,26.50,0,327.92,370.60,48.2,44.6,0.380,1344577.8,1344577.8,7344,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761829,647891.00
07/10/2019 08:30,2,1.641,ACTIVE,212.83,348.36,59.996,1562761805,"201051344000633","174011545737251",28.67,24.80,0,327.92,373.61,47.6,44.1,0.393,1341569.9,1341569.9,7354,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761830,647892.00
07/10/2019 08:30,2,1.822,ACTIVE,212.38,348.36,59.990,1562761805,"201051344000955","174011545737251",28.80,25.30,0,326.72,375.41,53.2,49.4,0.446,1368782.7,1368782.7,7352,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761831,647893.00
07/10/2019 08:30,2,1.572,ACTIVE,212.83,346.86,59.996,1562761805,"201051344000648","174011545737251",28.65,24.30,0,328.22,371.51,45.6,42.1,0.380,1355485.0,1355485.0,7335,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761832,647894.00
07/10/2019 08:30,2,1.592,ACTIVE,213.06,346.86,59.996,1562761805,"201051344000645","174011545737251",28.71,24.80,0,329.43,372.11,46.4,42.8,0.376,1361038.9,1361038.9,7340,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761833,647895.00
07/10/2019 08:30,2,1.570,ACTIVE,212.83,346.86,59.990,1562761805,"201051344000569","174011545737251",28.61,25.00,0,328.52,371.51,45.5,42.0,0.376,1377962.1,1377962.1,7342,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761834,647896.00
07/10/2019 08:30,2,1.670,ACTIVE,212.83,351.37,59.969,1562761805,"179051228000119","174011545737251",29.06,26.80,0,330.03,375.41,49.2,45.5,0.407,164223.0,164223.0,7406,0,0,0,L,46974696,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562761835,647897.00
07/10/2019 08:45,2,2.207,ACTIVE,213.96,353.77,59.996,1562762704,"201051344000579","174011545737251",29.04,27.80,0,330.03,387.44,64.9,60.7,0.530,1379235.7,1379235.7,7351,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762706,647898.00
07/10/2019 08:45,2,2.309,ACTIVE,214.41,354.37,60.043,1562762704,"201051344001025","174011545737251",29.00,26.80,0,318.91,387.74,67.9,63.6,0.548,1363867.9,1363867.9,7343,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762707,647899.00
07/10/2019 08:45,2,2.549,ACTIVE,214.64,358.28,60.006,1562762704,"201051344001093","174011545737251",29.14,26.00,0,318.91,390.44,75.3,70.8,0.619,1346036.7,1346036.7,7360,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762708,647900.00
07/10/2019 08:45,2,2.332,ACTIVE,214.41,354.97,59.985,1562762704,"201051344000458","174011545737251",28.86,26.50,0,329.13,385.63,68.1,63.8,0.583,1360212.7,1360212.7,7335,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762708,647901.00
07/10/2019 08:45,2,2.592,ACTIVE,214.41,357.38,59.996,1562762704,"201051344000890","174011545737251",29.08,27.30,0,318.61,388.34,76.4,71.8,0.623,1361258.7,1361258.7,7347,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762709,647902.00
07/10/2019 08:45,2,2.484,ACTIVE,214.41,351.97,60.001,1562762704,"201051344000988","174011545737251",19.06,25.50,0,330.03,373.91,47.9,44.3,0.411,1036396.5,1036396.5,7348,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762710,647903.00
07/10/2019 08:45,2,2.488,ACTIVE,215.32,358.28,59.990,1562762704,"201051344000582","174011545737251",28.73,25.00,0,330.63,388.64,72.4,68.0,0.601,1338674.3,1338674.3,7339,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762711,647904.00
07/10/2019 08:45,2,2.473,ACTIVE,213.74,355.58,59.996,1562762704,"201051344000868","174011545737251",28.75,25.30,0,327.02,387.14,72.0,67.6,0.588,1346612.3,1346612.3,7338,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762712,647905.00
07/10/2019 08:45,2,2.322,ACTIVE,214.64,356.18,60.001,1562762704,"201051344000576","174011545737251",29.14,25.50,0,331.23,387.74,68.6,64.3,0.570,1363087.8,1363087.8,7359,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762713,647906.00
07/10/2019 08:45,2,2.375,ACTIVE,214.19,355.88,60.001,1562762704,"201051344001158","174011545737251",29.12,26.30,0,328.22,388.34,70.0,65.7,0.583,1340436.1,1340436.1,7341,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762714,647907.00
07/10/2019 08:45,2,2.352,ACTIVE,214.87,357.08,59.996,1562762704,"201051344000917","174011545737251",29.32,26.00,0,329.43,387.44,69.9,65.5,0.583,1355697.3,1355697.3,7357,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762715,647908.00
07/10/2019 08:45,2,2.484,ACTIVE,214.64,350.17,59.996,1562762704,"201051344000417","174011545737251",18.87,27.00,0,329.13,370.30,47.4,43.9,0.384,1074110.7,1074110.7,7364,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762716,647909.00
07/10/2019 08:45,2,2.443,ACTIVE,214.41,356.78,60.001,1562762704,"201051344000685","174011545737251",28.73,26.30,0,328.52,388.04,71.1,66.7,0.614,1361865.1,1361865.1,7349,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762717,647910.00
07/10/2019 08:45,2,2.283,ACTIVE,214.87,356.48,60.006,1562762704,"201051344000651","174011545737251",29.00,26.00,0,318.61,388.64,67.0,62.7,0.535,1355949.8,1355949.8,7346,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762718,647911.00
07/10/2019 08:45,2,2.217,ACTIVE,213.51,351.37,60.001,1562762704,"201051344000594","174011545737251",29.24,26.80,0,325.82,386.53,65.7,61.5,0.552,1366331.3,1366331.3,7346,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762719,647912.00
07/10/2019 08:45,2,2.297,ACTIVE,214.19,354.97,60.001,1562762704,"201051344000469","174011545737251",29.12,25.00,0,328.82,388.94,67.7,63.4,0.575,1346359.3,1346359.3,7351,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762720,647913.00
07/10/2019 08:45,2,2.223,ACTIVE,214.87,355.58,59.985,1562762704,"201051344000585","174011545737251",28.84,26.30,0,330.33,388.04,64.9,60.7,0.526,1371044.2,1371044.2,7340,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762721,647914.00
07/10/2019 08:45,2,1.682,ACTIVE,213.96,349.86,60.001,1562762704,"201051344000853","174011545737251",28.88,26.80,0,331.83,386.23,49.2,45.6,0.402,1369234.4,1369234.4,7345,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762722,647915.00
07/10/2019 08:45,2,1.703,ACTIVE,214.19,350.47,60.006,1562762704,"201051344001145","174011545737251",28.73,26.00,0,330.03,386.83,49.6,45.9,0.402,1370541.3,1370541.3,7365,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762723,647916.00
07/10/2019 08:45,2,1.988,ACTIVE,214.41,350.77,60.006,1562762704,"201051344000438","174011545737251",29.26,27.30,0,319.81,387.74,59.0,55.0,0.477,1364009.5,1364009.5,7343,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762724,647917.00
07/10/2019 08:45,2,1.926,ACTIVE,214.19,350.77,60.043,1562762704,"201051344001135","174011545737251",28.92,25.80,0,319.21,388.04,56.4,52.5,0.455,1351356.9,1351356.9,7340,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762725,647918.00
07/10/2019 08:45,2,1.664,ACTIVE,213.51,347.46,60.001,1562762704,"201051344000983","174011545737251",28.88,27.00,0,328.52,385.63,48.7,45.1,0.393,1367372.5,1367372.5,7342,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762726,647919.00
07/10/2019 08:45,2,1.748,ACTIVE,214.19,349.86,60.001,1562762704,"201051344001203","174011545737251",28.90,26.30,0,317.40,390.14,51.1,47.4,0.420,1359329.0,1359329.0,7355,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762726,647920.00
07/10/2019 08:45,2,1.668,ACTIVE,213.74,348.36,60.006,1562762704,"201051344001230","174011545737251",28.71,27.00,0,316.50,386.83,48.5,44.9,0.402,1354213.3,1354213.3,7371,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762727,647921.00
07/10/2019 08:45,2,2.211,ACTIVE,213.74,350.77,59.975,1562762704,"201051344000646","174011545737251",26.88,27.00,0,326.72,386.53,60.6,56.5,0.517,1348131.8,1348131.8,7357,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762728,647922.00
07/10/2019 08:45,2,2.449,ACTIVE,213.96,352.87,60.001,1562762704,"201051344000867","174011545737251",29.04,28.30,0,326.72,387.14,72.1,67.6,0.575,1344590.2,1344590.2,7345,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762729,647923.00
07/10/2019 08:45,2,2.424,ACTIVE,214.19,355.88,60.012,1562762704,"201051344000633","174011545737251",29.16,26.30,0,330.03,387.74,71.5,67.1,0.588,1341582.2,1341582.2,7355,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762730,647924.00
07/10/2019 08:45,2,2.602,ACTIVE,214.19,357.38,60.012,1562762704,"201051344000955","174011545737251",29.38,26.80,0,317.70,388.04,77.4,72.8,0.650,1368796.1,1368796.1,7353,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762731,647925.00
07/10/2019 08:45,2,2.154,ACTIVE,214.19,353.77,60.006,1562762704,"201051344000648","174011545737251",29.12,25.00,0,330.63,386.83,63.6,59.4,0.539,1355496.8,1355496.8,7336,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762732,647926.00
07/10/2019 08:45,2,2.326,ACTIVE,214.19,353.17,60.001,1562762704,"201051344000645","174011545737251",28.84,25.80,0,330.03,387.14,68.0,63.7,0.557,1361050.9,1361050.9,7341,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762733,647927.00
07/10/2019 08:45,2,2.330,ACTIVE,214.19,355.28,60.012,1562762704,"201051344000569","174011545737251",29.14,26.00,0,329.43,386.23,68.8,64.5,0.579,1377974.0,1377974.0,7343,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762734,647928.00
07/10/2019 08:45,2,2.455,ACTIVE,214.19,360.08,60.012,1562762704,"179051228000119","174011545737251",29.20,27.80,0,330.93,391.04,72.7,68.2,0.619,164235.6,164235.6,7407,0,0,0,L,46974696,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562762735,647929.00
07/10/2019 09:00,2,2.768,ACTIVE,214.19,346.26,60.049,1562763604,"201051344000579","174011545737251",29.10,30.80,0,318.61,388.04,81.6,76.9,0.376,1379251.6,1379251.6,7352,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763606,647930.00
07/10/2019 09:00,2,2.844,ACTIVE,214.19,344.15,60.038,1562763604,"201051344001025","174011545737251",29.06,29.00,0,318.30,388.94,83.8,78.9,0.371,1363884.2,1363884.2,7344,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763607,647931.00
07/10/2019 09:00,2,2.914,ACTIVE,214.41,346.86,60.075,1562763604,"201051344001093","174011545737251",29.34,27.80,0,315.90,390.44,86.7,81.7,0.398,1346053.4,1346053.4,7361,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763608,647932.00
