ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 09:00,2,2.656,ACTIVE,214.19,356.78,60.038,1562763604,"201051344000458","174011545737251",28.55,28.30,0,330.03,388.64,76.8,72.2,0.641,1360227.7,1360227.7,7336,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763608,647933.00
07/10/2019 09:00,2,2.865,ACTIVE,213.96,345.06,60.038,1562763604,"201051344000890","174011545737251",29.18,29.50,0,317.40,388.64,84.8,79.9,0.384,1361275.2,1361275.2,7348,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763609,647934.00
07/10/2019 09:00,2,2.803,ACTIVE,214.19,351.97,60.033,1562763604,"201051344000988","174011545737251",18.83,26.50,0,330.03,374.51,53.5,49.7,0.451,1036406.8,1036406.8,7349,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763610,647935.00
07/10/2019 09:00,2,2.777,ACTIVE,214.64,345.66,60.049,1562763604,"201051344000582","174011545737251",28.75,26.80,0,317.10,390.14,80.9,76.1,0.380,1338689.9,1338689.9,7340,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763611,647936.00
07/10/2019 09:00,2,2.787,ACTIVE,213.74,345.06,60.043,1562763604,"201051344000868","174011545737251",28.67,27.00,0,316.50,388.04,80.9,76.2,0.376,1346628.1,1346628.1,7339,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763612,647937.00
07/10/2019 09:00,2,2.656,ACTIVE,214.41,358.58,60.043,1562763604,"201051344000576","174011545737251",29.02,26.30,0,319.51,389.24,78.0,73.4,0.658,1363103.0,1363103.0,7360,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763613,647938.00
07/10/2019 09:00,2,2.750,ACTIVE,214.41,345.36,60.059,1562763604,"201051344001158","174011545737251",28.80,27.50,0,317.10,389.54,80.2,75.5,0.380,1340451.8,1340451.8,7342,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763614,647939.00
07/10/2019 09:00,2,2.756,ACTIVE,214.41,345.06,60.038,1562763604,"201051344000917","174011545737251",29.00,27.80,0,318.61,388.64,80.9,76.2,0.376,1355713.0,1355713.0,7358,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763615,647940.00
07/10/2019 09:00,2,2.812,ACTIVE,214.19,350.17,60.065,1562763604,"201051344000417","174011545737251",18.91,28.80,0,331.83,371.51,53.9,50.1,0.446,1074121.1,1074121.1,7365,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763616,647941.00
07/10/2019 09:00,2,2.764,ACTIVE,214.19,345.06,60.017,1562763604,"201051344000685","174011545737251",29.12,27.80,0,316.50,388.64,81.5,76.8,0.393,1361880.9,1361880.9,7350,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763617,647942.00
07/10/2019 09:00,2,2.812,ACTIVE,214.64,346.56,60.043,1562763604,"201051344000651","174011545737251",29.10,27.80,0,318.30,393.45,82.9,78.1,0.376,1355966.0,1355966.0,7347,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763618,647943.00
07/10/2019 09:00,2,2.715,ACTIVE,213.51,344.76,60.001,1562763604,"201051344000594","174011545737251",29.10,28.50,0,315.00,387.44,80.0,75.3,0.371,1366347.0,1366347.0,7347,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763619,647944.00
07/10/2019 09:00,2,2.723,ACTIVE,214.41,345.96,60.043,1562763604,"201051344000469","174011545737251",29.34,26.00,0,314.70,390.14,81.0,76.2,0.393,1346375.2,1346375.2,7352,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763620,647945.00
07/10/2019 09:00,2,2.754,ACTIVE,214.64,346.86,60.033,1562763604,"201051344000585","174011545737251",29.08,28.30,0,318.61,387.74,81.1,76.3,0.380,1371060.2,1371060.2,7341,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763621,647946.00
07/10/2019 09:00,2,2.645,ACTIVE,214.87,357.38,60.054,1562763604,"201051344000853","174011545737251",29.14,28.00,0,320.11,389.54,78.1,73.4,0.650,1369249.6,1369249.6,7346,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763622,647947.00
07/10/2019 09:00,2,2.652,ACTIVE,214.19,345.66,60.059,1562763604,"201051344001145","174011545737251",29.42,27.50,0,318.61,388.34,79.0,74.3,0.362,1370556.7,1370556.7,7366,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763623,647948.00
07/10/2019 09:00,2,2.811,ACTIVE,214.19,345.36,60.049,1562763604,"201051344000438","174011545737251",29.40,29.50,0,318.30,389.24,83.8,78.9,0.380,1364026.0,1364026.0,7344,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763624,647949.00
07/10/2019 09:00,2,2.832,ACTIVE,214.19,344.45,60.070,1562763604,"201051344001135","174011545737251",28.94,27.80,0,317.40,388.04,83.0,78.2,0.376,1351373.2,1351373.2,7341,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763625,647950.00
07/10/2019 09:00,2,2.641,ACTIVE,214.41,356.18,59.996,1562763604,"201051344000983","174011545737251",29.34,28.30,0,319.81,387.44,78.5,73.8,0.650,1367387.9,1367387.9,7343,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763626,647951.00
07/10/2019 09:00,2,2.932,ACTIVE,214.41,345.06,60.028,1562763604,"201051344001203","174011545737251",28.82,28.30,0,316.80,389.84,85.7,80.7,0.402,1359345.7,1359345.7,7356,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763627,647952.00
07/10/2019 09:00,2,2.834,ACTIVE,213.74,343.85,59.985,1562763604,"201051344001230","174011545737251",29.32,29.50,0,315.90,387.74,84.1,79.2,0.402,1354229.7,1354229.7,7372,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763627,647953.00
07/10/2019 09:00,2,2.797,ACTIVE,213.51,343.85,60.059,1562763604,"201051344000646","174011545737251",28.92,29.80,0,317.40,390.74,81.9,77.1,0.376,1348147.7,1348147.7,7358,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763628,647954.00
07/10/2019 09:00,2,2.756,ACTIVE,213.96,344.76,60.043,1562763604,"201051344000867","174011545737251",29.00,31.00,0,318.30,385.93,80.9,76.2,0.358,1344606.1,1344606.1,7346,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763629,647955.00
07/10/2019 09:00,2,2.742,ACTIVE,214.41,347.16,60.033,1562763604,"201051344000633","174011545737251",29.14,28.50,0,317.40,392.85,80.9,76.2,0.376,1341597.9,1341597.9,7356,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763630,647956.00
07/10/2019 09:00,2,2.947,ACTIVE,213.74,345.36,60.038,1562763604,"201051344000955","174011545737251",29.26,28.50,0,316.50,387.74,87.3,82.4,0.415,1368813.1,1368813.1,7354,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763631,647957.00
07/10/2019 09:00,2,2.674,ACTIVE,214.19,356.48,60.049,1562763604,"201051344000648","174011545737251",28.96,26.00,0,330.03,388.64,78.4,73.8,0.663,1355512.0,1355512.0,7337,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763632,647958.00
07/10/2019 09:00,2,2.715,ACTIVE,214.41,357.98,60.033,1562763604,"201051344000645","174011545737251",28.49,27.00,0,318.00,388.94,78.4,73.7,0.650,1361066.4,1361066.4,7342,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763633,647959.00
07/10/2019 09:00,2,2.639,ACTIVE,214.19,358.58,60.012,1562763604,"201051344000569","174011545737251",28.94,26.80,0,319.51,388.34,77.5,72.9,0.658,1377989.3,1377989.3,7345,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763635,647960.00
07/10/2019 09:00,2,2.848,ACTIVE,214.41,350.77,60.038,1562763604,"179051228000119","174011545737251",28.94,30.00,0,315.90,392.25,83.5,78.6,0.398,164251.8,164251.8,7408,0,0,0,L,46974696,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562763635,647961.00
07/10/2019 09:15,2,3.184,ACTIVE,215.32,345.96,60.001,1562764505,"201051344000579","174011545737251",28.80,33.00,0,318.30,387.14,92.9,87.7,0.429,1379270.5,1379270.5,7353,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764506,647962.00
07/10/2019 09:15,2,3.213,ACTIVE,215.32,346.56,60.043,1562764505,"201051344001025","174011545737251",29.28,31.80,0,317.40,387.74,95.3,90.0,0.424,1363903.6,1363903.6,7345,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764507,647963.00
07/10/2019 09:15,2,3.332,ACTIVE,215.54,348.36,60.022,1562764505,"201051344001093","174011545737251",29.08,29.80,0,317.70,389.24,98.2,92.8,0.455,1346073.5,1346073.5,7362,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764508,647964.00
07/10/2019 09:15,2,3.029,ACTIVE,215.54,345.66,60.033,1562764505,"201051344000458","174011545737251",28.84,32.40,0,318.30,389.24,88.5,83.5,0.411,1360245.6,1360245.6,7337,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764509,647965.00
07/10/2019 09:15,2,3.322,ACTIVE,214.87,346.56,60.033,1562764505,"201051344000890","174011545737251",28.59,32.00,0,318.00,388.04,96.2,90.9,0.438,1361294.8,1361294.8,7349,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764510,647966.00
07/10/2019 09:15,2,3.168,ACTIVE,215.32,354.67,60.012,1562764505,"201051344000988","174011545737251",18.98,27.50,0,330.03,378.42,60.9,56.9,0.526,1036419.0,1036419.0,7350,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764511,647967.00
07/10/2019 09:15,2,3.166,ACTIVE,215.54,347.76,60.017,1562764505,"201051344000582","174011545737251",28.88,28.30,0,316.50,390.44,92.5,87.4,0.438,1338708.7,1338708.7,7341,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764511,647968.00
07/10/2019 09:15,2,3.193,ACTIVE,214.64,345.66,60.017,1562764505,"201051344000868","174011545737251",28.73,29.00,0,317.70,388.64,93.0,87.8,0.429,1346646.9,1346646.9,7340,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764512,647969.00
07/10/2019 09:15,2,3.100,ACTIVE,215.54,348.06,60.001,1562764505,"201051344000576","174011545737251",28.69,28.30,0,316.80,390.44,90.1,85.1,0.429,1363121.2,1363121.2,7361,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764514,647970.00
07/10/2019 09:15,2,3.172,ACTIVE,215.32,346.56,60.054,1562764505,"201051344001158","174011545737251",28.69,30.00,0,316.80,388.94,92.2,87.0,0.433,1340470.5,1340470.5,7343,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764514,647971.00
07/10/2019 09:15,2,3.215,ACTIVE,215.54,346.86,60.022,1562764505,"201051344000917","174011545737251",28.59,29.50,0,318.30,388.94,93.0,87.9,0.429,1355731.8,1355731.8,7359,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764515,647972.00
07/10/2019 09:15,2,3.240,ACTIVE,214.87,352.27,60.022,1562764505,"201051344000417","174011545737251",18.73,30.80,0,330.63,376.01,61.5,57.4,0.499,1074133.5,1074133.5,7366,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764516,647973.00
07/10/2019 09:15,2,3.219,ACTIVE,214.87,347.46,60.006,1562764505,"201051344000685","174011545737251",28.63,29.80,0,316.50,389.54,93.3,88.2,0.455,1361899.9,1361899.9,7351,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764517,647974.00
07/10/2019 09:15,2,3.287,ACTIVE,215.54,347.76,59.980,1562764505,"201051344000651","174011545737251",28.57,30.50,0,319.51,387.14,95.1,89.8,0.424,1355985.3,1355985.3,7348,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764518,647975.00
07/10/2019 09:15,2,3.148,ACTIVE,214.41,345.36,59.964,1562764505,"201051344000594","174011545737251",29.04,31.30,0,316.80,387.44,92.5,87.4,0.429,1366365.7,1366365.7,7348,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764519,647976.00
07/10/2019 09:15,2,3.203,ACTIVE,215.54,346.56,60.012,1562764505,"201051344000469","174011545737251",28.86,28.00,0,315.00,389.54,93.7,88.5,0.455,1346394.2,1346394.2,7353,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764520,647977.00
07/10/2019 09:15,2,3.211,ACTIVE,215.54,347.16,60.028,1562764505,"201051344000585","174011545737251",28.84,30.00,0,318.30,388.94,93.8,88.6,0.442,1371079.3,1371079.3,7342,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764521,647978.00
07/10/2019 09:15,2,3.107,ACTIVE,216.00,348.36,59.996,1562764505,"201051344000853","174011545737251",28.88,30.50,0,319.21,389.84,90.9,85.8,0.415,1369267.9,1369267.9,7347,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764522,647979.00
07/10/2019 09:15,2,3.150,ACTIVE,215.09,346.26,60.001,1562764505,"201051344001145","174011545737251",28.94,29.30,0,318.00,388.34,92.4,87.3,0.429,1370575.3,1370575.3,7367,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764523,647980.00
07/10/2019 09:15,2,3.277,ACTIVE,215.32,348.06,60.001,1562764505,"201051344000438","174011545737251",29.22,31.30,0,318.61,388.04,97.0,91.7,0.438,1364045.5,1364045.5,7345,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764524,647981.00
07/10/2019 09:15,2,3.312,ACTIVE,215.32,346.86,59.980,1562764505,"201051344001135","174011545737251",28.78,29.50,0,318.30,387.14,96.5,91.2,0.438,1351392.6,1351392.6,7342,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764525,647982.00
07/10/2019 09:15,2,3.143,ACTIVE,215.32,346.26,60.038,1562764505,"201051344000983","174011545737251",28.94,31.30,0,317.10,387.44,92.1,87.0,0.424,1367406.2,1367406.2,7344,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764526,647983.00
07/10/2019 09:15,2,3.393,ACTIVE,215.54,347.46,59.975,1562764505,"201051344001203","174011545737251",28.98,30.00,0,318.30,389.54,99.5,94.2,0.468,1359365.7,1359365.7,7357,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764527,647984.00
07/10/2019 09:15,2,3.330,ACTIVE,214.87,347.16,60.017,1562764505,"201051344001230","174011545737251",28.96,31.50,0,315.60,388.64,97.8,92.5,0.464,1354249.2,1354249.2,7373,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764527,647985.00
07/10/2019 09:15,2,3.260,ACTIVE,214.64,346.26,60.001,1562764505,"201051344000646","174011545737251",28.92,32.00,0,316.80,387.74,95.5,90.3,0.451,1348166.7,1348166.7,7359,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764528,647986.00
07/10/2019 09:15,2,3.277,ACTIVE,215.09,344.76,60.017,1562764505,"201051344000867","174011545737251",28.73,32.00,0,318.91,385.93,95.3,90.0,0.433,1344625.0,1344625.0,7347,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764529,647987.00
07/10/2019 09:15,2,3.262,ACTIVE,215.32,348.06,60.012,1562764505,"201051344000633","174011545737251",28.71,30.00,0,318.30,390.74,94.8,89.6,0.442,1341616.6,1341616.6,7357,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764530,647988.00
07/10/2019 09:15,2,3.461,ACTIVE,214.87,347.16,59.996,1562764505,"201051344000955","174011545737251",28.84,30.80,0,316.20,388.04,101.2,95.7,0.482,1368833.3,1368833.3,7355,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764531,647989.00
07/10/2019 09:15,2,3.178,ACTIVE,215.32,346.56,60.001,1562764505,"201051344000648","174011545737251",28.67,28.50,0,316.20,389.24,92.2,87.1,0.433,1355530.2,1355530.2,7338,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764532,647990.00
07/10/2019 09:15,2,3.232,ACTIVE,215.54,347.16,60.038,1562764505,"201051344000645","174011545737251",28.73,29.00,0,318.00,389.54,94.1,88.9,0.433,1361084.8,1361084.8,7343,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764533,647991.00
07/10/2019 09:15,2,3.184,ACTIVE,215.32,346.86,60.033,1562764505,"201051344000569","174011545737251",28.98,29.50,0,317.70,389.54,93.5,88.3,0.438,1378007.6,1378007.6,7346,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764534,647992.00
07/10/2019 09:15,2,3.287,ACTIVE,215.54,352.57,60.001,1562764505,"179051228000119","174011545737251",29.24,32.20,0,317.10,393.15,97.4,92.1,0.468,164259.4,164259.4,7409,0,0,0,L,46974696,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562764535,647993.00
07/10/2019 09:30,2,3.301,ACTIVE,214.19,345.06,59.985,1562765405,"201051344000579","174011545737251",29.06,33.30,0,316.80,387.74,97.1,91.8,0.442,1379287.6,1379287.6,7354,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765406,647994.00
07/10/2019 09:30,2,3.014,ACTIVE,214.19,345.06,59.996,1562765405,"201051344001025","174011545737251",29.14,32.00,0,312.29,389.24,88.6,83.6,0.384,1363921.0,1363921.0,7346,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765407,647995.00
07/10/2019 09:30,2,2.428,ACTIVE,213.51,345.96,59.996,1562765405,"201051344001093","174011545737251",29.50,29.50,0,317.40,389.54,72.7,68.2,0.610,1346091.1,1346091.1,7363,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765408,647996.00
07/10/2019 09:30,2,2.605,ACTIVE,213.29,352.57,60.001,1562765405,"201051344000458","174011545737251",27.89,32.40,0,310.79,387.14,73.8,69.3,0.628,1360262.0,1360262.0,7338,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765409,647997.00
07/10/2019 09:30,2,2.553,ACTIVE,212.83,353.47,59.985,1562765405,"201051344000890","174011545737251",27.14,32.20,0,314.70,389.24,70.6,66.2,0.592,1361312.3,1361312.3,7350,0,0,0,L,1122011218,1,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765410,647998.00
07/10/2019 09:30,2,2.760,ACTIVE,213.29,350.47,59.990,1562765405,"201051344000988","174011545737251",18.41,28.30,0,314.40,390.14,51.5,47.7,0.433,1036430.1,1036430.1,7351,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765411,647999.00
07/10/2019 09:30,2,2.688,ACTIVE,213.96,358.28,59.990,1562765405,"201051344000582","174011545737251",28.51,28.30,0,310.79,390.74,77.5,72.9,0.641,1338725.5,1338725.5,7342,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765412,648000.00
07/10/2019 09:30,2,2.830,ACTIVE,213.06,355.88,59.990,1562765405,"201051344000868","174011545737251",28.25,27.80,0,311.99,388.04,81.1,76.3,0.384,1346664.0,1346664.0,7341,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765413,648001.00
07/10/2019 09:30,2,3.295,ACTIVE,214.41,348.66,60.022,1562765405,"201051344000576","174011545737251",27.77,28.50,0,311.69,390.14,92.8,87.6,0.446,1363137.7,1363137.7,7362,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765414,648002.00
07/10/2019 09:30,2,3.080,ACTIVE,213.96,344.45,60.012,1562765405,"201051344001158","174011545737251",28.27,30.30,0,317.10,389.54,88.0,83.0,0.411,1340487.3,1340487.3,7344,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765415,648003.00
07/10/2019 09:30,2,2.943,ACTIVE,213.96,345.66,60.006,1562765405,"201051344000917","174011545737251",28.92,29.30,0,318.00,389.84,86.1,81.2,0.402,1355748.6,1355748.6,7360,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765416,648004.00
07/10/2019 09:30,2,2.475,ACTIVE,213.06,349.26,60.017,1562765405,"201051344000417","174011545737251",18.91,32.00,0,314.40,387.14,47.3,43.8,0.380,1074144.5,1074144.5,7367,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765417,648005.00
07/10/2019 09:30,2,2.314,ACTIVE,212.83,352.57,60.017,1562765405,"201051344000685","174011545737251",28.98,30.00,0,315.30,389.84,68.0,63.7,0.592,1361916.7,1361916.7,7352,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765417,648006.00
07/10/2019 09:30,2,1.857,ACTIVE,213.06,353.17,60.001,1562765405,"201051344000651","174011545737251",28.69,30.50,0,319.21,388.64,53.9,50.1,0.424,1356002.5,1356002.5,7349,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765418,648007.00
07/10/2019 09:30,2,1.756,ACTIVE,211.70,345.96,60.006,1562765405,"201051344000594","174011545737251",28.80,31.50,0,309.59,387.74,51.2,47.5,0.415,1366382.6,1366382.6,7349,0,0,0,L,1122011218,1,120.88,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765419,648008.00
07/10/2019 09:30,2,1.730,ACTIVE,212.16,345.96,60.006,1562765405,"201051344000469","174011545737251",28.51,28.00,0,308.39,390.44,50.0,46.3,0.429,1346411.3,1346411.3,7354,0,0,0,L,1122011218,1,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765420,648009.00
07/10/2019 09:30,2,1.756,ACTIVE,212.83,349.26,59.969,1562765405,"201051344000585","174011545737251",28.35,30.00,0,317.40,389.84,50.5,46.8,0.411,1371096.5,1371096.5,7343,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765421,648010.00
07/10/2019 09:30,2,1.602,ACTIVE,212.61,346.56,59.996,1562765405,"201051344000853","174011545737251",28.25,30.80,0,318.91,390.74,45.9,42.3,0.380,1369284.4,1369284.4,7348,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765422,648011.00
07/10/2019 09:30,2,1.410,ACTIVE,212.61,345.36,60.001,1562765405,"201051344001145","174011545737251",28.47,29.50,0,315.30,388.64,40.7,37.3,0.327,1370591.8,1370591.8,7368,0,0,0,L,1122011218,1,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765423,648012.00
07/10/2019 09:30,2,1.527,ACTIVE,212.61,346.56,60.017,1562765405,"201051344000438","174011545737251",27.95,31.50,0,317.70,388.64,43.3,39.8,0.354,1364062.7,1364062.7,7346,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765424,648013.00
07/10/2019 09:30,2,1.594,ACTIVE,212.38,346.26,60.012,1562765405,"201051344001135","174011545737251",28.49,29.80,0,313.80,389.54,46.1,42.6,0.380,1351409.9,1351409.9,7343,0,0,0,L,1122011218,1,121.33,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765425,648014.00
07/10/2019 09:30,2,4.127,ACTIVE,214.19,347.46,60.001,1562765405,"201051344000983","174011545737251",24.13,30.80,0,312.59,388.34,101.3,95.9,0.495,1367422.8,1367422.8,7345,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765426,648015.00
07/10/2019 09:30,2,4.477,ACTIVE,214.64,350.47,60.049,1562765405,"201051344001203","174011545737251",22.76,30.30,0,317.10,390.14,103.6,98.1,0.495,1359383.2,1359383.2,7358,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765427,648016.00
07/10/2019 09:30,2,4.359,ACTIVE,214.19,350.47,60.001,1562765405,"201051344001230","174011545737251",26.80,31.50,0,312.89,388.34,118.8,112.7,0.575,1354266.3,1354266.3,7374,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765428,648017.00
07/10/2019 09:30,2,4.076,ACTIVE,214.19,348.66,60.017,1562765405,"201051344000646","174011545737251",28.96,31.30,0,310.79,389.54,119.6,113.5,0.557,1348183.7,1348183.7,7360,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765429,648018.00
07/10/2019 09:30,2,3.984,ACTIVE,214.64,347.16,60.028,1562765405,"201051344000867","174011545737251",29.30,32.00,0,313.20,386.83,118.2,112.2,0.535,1344641.9,1344641.9,7348,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765430,648019.00
07/10/2019 09:30,2,4.002,ACTIVE,214.87,349.86,60.043,1562765405,"201051344000633","174011545737251",28.92,30.30,0,317.10,391.04,117.2,111.2,0.557,1341633.3,1341633.3,7358,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765430,648020.00
07/10/2019 09:30,2,4.168,ACTIVE,214.19,349.86,60.028,1562765405,"201051344000955","174011545737251",29.28,30.80,0,315.30,389.54,123.6,117.3,0.579,1368850.9,1368850.9,7356,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765432,648021.00
07/10/2019 09:30,2,3.842,ACTIVE,214.87,348.66,60.022,1562765405,"201051344000648","174011545737251",29.16,28.30,0,312.29,390.14,113.5,107.6,0.544,1355546.5,1355546.5,7339,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765432,648022.00
07/10/2019 09:30,2,3.912,ACTIVE,215.09,348.96,60.038,1562765405,"201051344000645","174011545737251",29.06,29.00,0,312.29,388.94,115.2,109.2,0.530,1361101.4,1361101.4,7344,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765433,648023.00
07/10/2019 09:30,2,3.902,ACTIVE,214.87,349.26,60.028,1562765405,"201051344000569","174011545737251",28.88,29.00,0,308.99,389.24,114.1,108.2,0.539,1378024.1,1378024.1,7347,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765434,648024.00
07/10/2019 09:30,2,3.967,ACTIVE,215.09,354.37,60.070,1562765405,"179051228000119","174011545737251",29.42,31.80,0,314.40,395.85,118.2,112.1,0.575,164276.6,164276.6,7410,0,0,0,L,46974696,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562765435,648025.00
07/10/2019 09:45,2,1.361,ACTIVE,213.06,344.45,60.022,1562766304,"201051344000579","174011545737251",28.29,31.50,0,318.00,388.04,39.1,35.8,0.323,1379302.5,1379302.5,7355,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766306,648026.00
07/10/2019 09:45,2,1.373,ACTIVE,212.61,344.76,60.028,1562766304,"201051344001025","174011545737251",28.47,31.00,0,318.30,389.24,39.6,36.3,0.314,1363936.2,1363936.2,7347,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766307,648027.00
07/10/2019 09:45,2,1.268,ACTIVE,212.61,344.76,60.012,1562766304,"201051344001093","174011545737251",28.61,29.00,0,317.70,389.84,36.8,33.6,0.292,1346105.9,1346105.9,7364,0,0,0,L,1122011218,1,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766308,648028.00
07/10/2019 09:45,2,1.283,ACTIVE,212.83,343.55,60.006,1562766304,"201051344000458","174011545737251",28.77,30.50,0,317.70,387.44,37.5,34.2,0.305,1360276.3,1360276.3,7339,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766309,648029.00
07/10/2019 09:45,2,1.363,ACTIVE,212.16,344.15,60.017,1562766304,"201051344000890","174011545737251",28.05,32.00,0,318.30,389.54,38.8,35.5,0.309,1361327.3,1361327.3,7351,0,0,0,L,1122011218,1,122.01,120.65,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766310,648030.00
07/10/2019 09:45,2,1.334,ACTIVE,212.83,342.35,59.980,1562766304,"201051344000988","174011545737251",18.31,27.80,0,318.00,388.34,24.8,22.0,0.212,1036439.6,1036439.6,7352,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766311,648031.00
07/10/2019 09:45,2,1.301,ACTIVE,212.83,345.66,60.012,1562766304,"201051344000582","174011545737251",28.29,28.30,0,317.40,391.64,37.3,34.1,0.305,1338740.0,1338740.0,7343,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766312,648032.00
07/10/2019 09:45,2,1.340,ACTIVE,212.61,343.85,60.043,1562766304,"201051344000868","174011545737251",28.13,27.00,0,317.10,388.64,38.2,34.9,0.301,1346678.6,1346678.6,7342,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766313,648033.00
07/10/2019 09:45,2,1.281,ACTIVE,213.29,345.96,60.012,1562766304,"201051344000576","174011545737251",28.45,27.80,0,318.00,390.14,37.0,33.7,0.309,1363152.0,1363152.0,7363,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766313,648034.00
07/10/2019 09:45,2,1.316,ACTIVE,212.83,344.15,60.006,1562766304,"201051344001158","174011545737251",28.19,29.00,0,316.50,388.04,37.6,34.4,0.309,1340501.8,1340501.8,7345,0,0,0,L,1122011218,1,121.33,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766314,648035.00
07/10/2019 09:45,2,1.293,ACTIVE,212.61,344.15,60.006,1562766304,"201051344000917","174011545737251",27.79,29.00,0,319.51,390.14,36.4,33.2,0.301,1355763.0,1355763.0,7361,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766315,648036.00
07/10/2019 09:45,2,1.354,ACTIVE,212.61,341.15,60.012,1562766304,"201051344000417","174011545737251",18.29,32.00,0,318.91,386.23,25.1,22.3,0.194,1074154.0,1074154.0,7368,0,0,0,L,1122011218,1,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766316,648037.00
07/10/2019 09:45,2,1.285,ACTIVE,212.61,345.06,60.001,1562766304,"201051344000685","174011545737251",28.35,29.30,0,316.50,390.44,36.9,33.7,0.323,1361931.2,1361931.2,7353,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766317,648038.00
07/10/2019 09:45,2,1.344,ACTIVE,212.83,344.76,60.006,1562766304,"201051344000651","174011545737251",28.05,29.80,0,319.81,387.74,38.2,34.9,0.309,1356017.3,1356017.3,7350,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766318,648039.00
07/10/2019 09:45,2,1.309,ACTIVE,212.61,342.35,60.028,1562766304,"201051344000594","174011545737251",28.27,31.30,0,311.39,386.23,37.5,34.2,0.309,1366397.1,1366397.1,7350,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766319,648040.00
07/10/2019 09:45,2,1.312,ACTIVE,213.06,345.06,60.012,1562766304,"201051344000469","174011545737251",28.49,26.80,0,314.10,393.75,37.9,34.7,0.318,1346426.0,1346426.0,7355,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766320,648041.00
07/10/2019 09:45,2,1.404,ACTIVE,212.83,345.96,60.001,1562766304,"201051344000585","174011545737251",28.29,29.30,0,318.61,387.74,40.2,36.9,0.327,1371111.7,1371111.7,7344,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766321,648042.00
07/10/2019 09:45,2,1.312,ACTIVE,213.51,345.36,60.001,1562766304,"201051344000853","174011545737251",28.27,29.30,0,318.91,388.94,37.6,34.4,0.305,1369298.8,1369298.8,7349,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766322,648043.00
07/10/2019 09:45,2,1.291,ACTIVE,212.61,344.45,59.990,1562766304,"201051344001145","174011545737251",28.09,28.80,0,318.91,390.44,36.7,33.5,0.296,1370606.2,1370606.2,7369,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766323,648044.00
07/10/2019 09:45,2,1.324,ACTIVE,212.61,344.45,60.022,1562766304,"201051344000438","174011545737251",28.29,30.80,0,318.91,388.04,38.0,34.8,0.314,1364077.5,1364077.5,7347,0,0,0,L,1122011218,1,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766324,648045.00
07/10/2019 09:45,2,1.387,ACTIVE,212.38,343.25,60.012,1562766304,"201051344001135","174011545737251",28.01,28.80,0,318.91,388.04,39.4,36.1,0.301,1351425.0,1351425.0,7344,0,0,0,L,1122011218,1,121.78,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766325,648046.00
07/10/2019 09:45,2,1.320,ACTIVE,213.06,344.15,60.012,1562766304,"201051344000983","174011545737251",28.53,29.00,0,317.10,387.74,38.2,34.9,0.309,1367437.4,1367437.4,7346,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766326,648047.00
07/10/2019 09:45,2,1.348,ACTIVE,212.61,343.85,60.043,1562766304,"201051344001203","174011545737251",27.93,30.00,0,318.00,389.24,38.1,34.9,0.318,1359398.2,1359398.2,7359,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766326,648048.00
07/10/2019 09:45,2,1.266,ACTIVE,212.16,343.55,60.006,1562766304,"201051344001230","174011545737251",28.21,30.50,0,316.50,388.94,36.1,32.9,0.301,1354280.8,1354280.8,7375,0,0,0,L,1122011218,1,121.78,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766327,648049.00
07/10/2019 09:45,2,1.318,ACTIVE,211.93,343.55,60.012,1562766304,"201051344000646","174011545737251",28.49,31.30,0,318.30,387.74,38.1,34.8,0.309,1348198.4,1348198.4,7361,0,0,0,L,1122011218,1,121.78,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766328,648050.00
07/10/2019 09:45,2,1.303,ACTIVE,212.83,343.55,60.033,1562766304,"201051344000867","174011545737251",28.23,30.80,0,317.10,386.53,37.3,34.1,0.287,1344656.4,1344656.4,7349,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766329,648051.00
07/10/2019 09:45,2,1.285,ACTIVE,213.06,345.36,59.985,1562766304,"201051344000633","174011545737251",28.09,29.50,0,318.30,389.54,36.6,33.4,0.305,1341647.6,1341647.6,7359,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766330,648052.00
07/10/2019 09:45,2,1.322,ACTIVE,211.93,343.85,60.038,1562766304,"201051344000955","174011545737251",28.55,29.80,0,317.10,389.24,38.2,35.0,0.318,1368865.9,1368865.9,7357,0,0,0,L,1122011218,1,121.33,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766331,648053.00
07/10/2019 09:45,2,1.268,ACTIVE,212.83,343.55,59.996,1562766304,"201051344000648","174011545737251",27.97,27.80,0,315.30,388.64,36.0,32.8,0.296,1355560.5,1355560.5,7340,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766332,648054.00
07/10/2019 09:45,2,1.262,ACTIVE,213.06,343.85,60.049,1562766304,"201051344000645","174011545737251",28.07,28.30,0,317.40,387.44,35.9,32.7,0.292,1361115.5,1361115.5,7345,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766333,648055.00
07/10/2019 09:45,2,1.301,ACTIVE,212.83,343.55,60.001,1562766304,"201051344000569","174011545737251",27.81,28.30,0,316.80,388.34,36.6,33.4,0.296,1378038.4,1378038.4,7348,0,0,0,L,1122011218,1,120.88,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766334,648056.00
07/10/2019 09:45,2,1.312,ACTIVE,212.83,347.46,60.001,1562766304,"179051228000119","174011545737251",28.59,30.50,0,317.40,396.75,38.0,34.8,0.309,164291.3,164291.3,7411,0,0,0,L,46974696,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562766335,648057.00
07/10/2019 10:00,2,1.457,ACTIVE,213.51,347.16,60.028,1562767205,"201051344000579","174011545737251",28.75,29.00,0,317.40,363.69,42.4,39.0,0.345,1379310.0,1379310.0,7356,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767206,648058.00
07/10/2019 10:00,2,1.469,ACTIVE,213.51,345.96,60.028,1562767205,"201051344001025","174011545737251",28.90,28.80,0,318.91,365.19,43.0,39.6,0.345,1363943.8,1363943.8,7348,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767207,648059.00
07/10/2019 10:00,2,1.395,ACTIVE,213.96,347.16,60.054,1562767205,"201051344001093","174011545737251",28.82,27.80,0,319.21,363.99,40.7,37.4,0.327,1346113.1,1346113.1,7365,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767208,648060.00
07/10/2019 10:00,2,1.395,ACTIVE,213.51,345.36,60.028,1562767205,"201051344000458","174011545737251",28.67,28.30,0,317.40,363.09,40.5,37.2,0.345,1360283.5,1360283.5,7340,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767209,648061.00
07/10/2019 10:00,2,1.457,ACTIVE,213.29,345.96,60.038,1562767205,"201051344000890","174011545737251",28.59,30.00,0,318.00,363.69,42.2,38.8,0.331,1361334.8,1361334.8,7352,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767210,648062.00
07/10/2019 10:00,2,1.434,ACTIVE,213.51,344.15,60.049,1562767205,"201051344000988","174011545737251",18.43,26.50,0,318.91,356.48,26.8,23.9,0.212,1036444.2,1036444.2,7353,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767211,648063.00
07/10/2019 10:00,2,1.393,ACTIVE,213.96,347.46,60.022,1562767205,"201051344000582","174011545737251",28.69,27.00,0,319.81,364.89,40.5,37.1,0.331,1338747.2,1338747.2,7344,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767212,648064.00
07/10/2019 10:00,2,1.432,ACTIVE,213.29,345.06,60.022,1562767205,"201051344000868","174011545737251",28.21,25.80,0,316.20,363.09,40.9,37.6,0.323,1346686.0,1346686.0,7343,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767212,648065.00
07/10/2019 10:00,2,1.365,ACTIVE,213.96,347.16,60.038,1562767205,"201051344000576","174011545737251",28.65,26.50,0,318.30,364.29,39.6,36.3,0.327,1363159.1,1363159.1,7364,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767213,648066.00
07/10/2019 10:00,2,1.406,ACTIVE,213.74,346.56,60.012,1562767205,"201051344001158","174011545737251",28.21,27.30,0,318.30,363.69,40.2,36.9,0.331,1340509.1,1340509.1,7346,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767214,648067.00
07/10/2019 10:00,2,1.373,ACTIVE,213.74,346.56,60.054,1562767205,"201051344000917","174011545737251",28.67,27.80,0,318.91,363.69,39.9,36.6,0.327,1355770.2,1355770.2,7362,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767215,648068.00
07/10/2019 10:00,2,1.418,ACTIVE,213.74,342.65,60.028,1562767205,"201051344000417","174011545737251",18.75,30.00,0,318.91,354.37,26.9,24.1,0.212,1074158.7,1074158.7,7369,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767216,648069.00
07/10/2019 10:00,2,1.357,ACTIVE,213.74,346.86,60.022,1562767205,"201051344000685","174011545737251",28.88,28.00,0,320.71,364.29,39.7,36.4,0.345,1361938.3,1361938.3,7354,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767217,648070.00
07/10/2019 10:00,2,1.414,ACTIVE,213.96,346.86,60.059,1562767205,"201051344000651","174011545737251",28.53,27.80,0,319.81,364.89,40.9,37.6,0.323,1356024.7,1356024.7,7351,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767218,648071.00
07/10/2019 10:00,2,1.365,ACTIVE,213.29,345.96,60.028,1562767205,"201051344000594","174011545737251",28.88,29.50,0,316.20,362.79,40.0,36.7,0.323,1366404.4,1366404.4,7351,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767219,648072.00
07/10/2019 10:00,2,1.379,ACTIVE,213.74,346.26,60.054,1562767205,"201051344000469","174011545737251",28.61,25.30,0,317.40,363.69,40.0,36.7,0.336,1346433.3,1346433.3,7356,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767220,648073.00
07/10/2019 10:00,2,1.465,ACTIVE,213.96,347.76,60.017,1562767205,"201051344000585","174011545737251",28.71,27.50,0,321.31,365.19,42.6,39.2,0.340,1371119.5,1371119.5,7345,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767221,648074.00
07/10/2019 10:00,2,1.381,ACTIVE,214.19,346.26,60.043,1562767205,"201051344000853","174011545737251",28.41,27.30,0,320.41,365.19,39.7,36.4,0.323,1369306.1,1369306.1,7350,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767222,648075.00
