ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 10:00,2,1.363,ACTIVE,213.74,347.16,60.043,1562767205,"201051344001145","174011545737251",28.45,27.30,0,321.91,364.29,39.3,36.0,0.314,1370613.4,1370613.4,7370,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767223,648076.00
07/10/2019 10:00,2,1.396,ACTIVE,213.74,345.96,60.017,1562767205,"201051344000438","174011545737251",28.69,28.80,0,319.81,365.19,40.6,37.3,0.331,1364085.0,1364085.0,7348,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767224,648077.00
07/10/2019 10:00,2,1.438,ACTIVE,213.29,345.36,60.033,1562767205,"201051344001135","174011545737251",28.55,27.30,0,318.30,364.59,41.6,38.2,0.323,1351432.7,1351432.7,7345,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767225,648078.00
07/10/2019 10:00,2,1.379,ACTIVE,213.74,346.26,60.075,1562767205,"201051344000983","174011545737251",28.78,27.30,0,317.10,363.69,40.3,36.9,0.323,1367444.8,1367444.8,7347,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767226,648079.00
07/10/2019 10:00,2,1.418,ACTIVE,213.74,345.96,60.012,1562767205,"201051344001203","174011545737251",28.25,28.50,0,320.71,366.10,40.6,37.3,0.336,1359405.7,1359405.7,7360,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767227,648080.00
07/10/2019 10:00,2,1.352,ACTIVE,213.29,344.45,60.033,1562767205,"201051344001230","174011545737251",28.49,28.50,0,318.00,361.89,39.0,35.7,0.318,1354288.0,1354288.0,7376,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767228,648081.00
07/10/2019 10:00,2,1.395,ACTIVE,213.06,345.66,60.028,1562767205,"201051344000646","174011545737251",28.65,29.00,0,317.10,363.99,40.5,37.1,0.336,1348205.9,1348205.9,7362,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767229,648082.00
07/10/2019 10:00,2,1.365,ACTIVE,213.51,344.15,60.070,1562767205,"201051344000867","174011545737251",28.84,28.80,0,315.30,362.19,39.9,36.6,0.314,1344663.8,1344663.8,7350,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767229,648083.00
07/10/2019 10:00,2,1.348,ACTIVE,213.96,347.16,60.038,1562767205,"201051344000633","174011545737251",28.77,28.00,0,317.70,364.59,39.3,36.0,0.318,1341654.9,1341654.9,7360,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767230,648084.00
07/10/2019 10:00,2,1.414,ACTIVE,213.06,345.66,60.054,1562767205,"201051344000955","174011545737251",28.59,28.00,0,318.61,363.39,41.0,37.6,0.331,1368873.4,1368873.4,7358,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767231,648085.00
07/10/2019 10:00,2,1.342,ACTIVE,213.96,345.66,60.054,1562767205,"201051344000648","174011545737251",28.47,26.50,0,317.70,363.39,38.7,35.5,0.314,1355567.6,1355567.6,7341,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767232,648086.00
07/10/2019 10:00,2,1.340,ACTIVE,214.19,345.96,60.033,1562767205,"201051344000645","174011545737251",28.59,27.00,0,318.91,363.39,38.8,35.5,0.314,1361122.6,1361122.6,7346,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767233,648087.00
07/10/2019 10:00,2,1.367,ACTIVE,213.74,345.96,60.012,1562767205,"201051344000569","174011545737251",28.69,26.80,0,317.10,363.69,39.7,36.4,0.327,1378045.7,1378045.7,7349,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767234,648088.00
07/10/2019 10:00,2,1.422,ACTIVE,213.74,350.17,60.022,1562767205,"179051228000119","174011545737251",28.53,29.00,0,322.81,366.40,41.1,37.7,0.336,164298.9,164298.9,7412,0,0,0,L,46974696,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562767235,648089.00
07/10/2019 10:15,2,4.506,ACTIVE,217.58,353.77,60.006,1562768104,"201051344000579","174011545737251",27.79,30.30,0,318.30,390.14,126.5,120.1,0.579,1379323.4,1379323.4,7357,0,0,0,L,1122011218,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768106,648090.00
07/10/2019 10:15,2,4.510,ACTIVE,216.67,353.47,60.006,1562768104,"201051344001025","174011545737251",28.84,29.50,0,319.21,391.94,131.9,125.4,0.623,1363957.5,1363957.5,7349,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768107,648091.00
07/10/2019 10:15,2,4.959,ACTIVE,217.35,355.88,60.017,1562768104,"201051344001093","174011545737251",29.68,28.30,0,319.51,393.75,149.3,142.2,0.716,1346126.2,1346126.2,7366,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768107,648092.00
07/10/2019 10:15,2,5.090,ACTIVE,218.48,356.48,59.996,1562768104,"201051344000458","174011545737251",29.46,29.00,0,318.00,393.45,151.6,144.4,0.685,1360296.5,1360296.5,7341,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768108,648093.00
07/10/2019 10:15,2,5.660,ACTIVE,216.45,355.58,59.980,1562768104,"201051344000890","174011545737251",28.49,30.50,0,319.21,394.05,163.3,155.7,0.729,1361348.3,1361348.3,7353,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768109,648094.00
07/10/2019 10:15,2,3.781,ACTIVE,216.45,348.66,60.028,1562768104,"201051344000988","174011545737251",19.10,26.80,0,318.30,390.74,73.1,68.6,0.614,1036452.7,1036452.7,7354,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768110,648095.00
07/10/2019 10:15,2,3.850,ACTIVE,216.67,351.37,60.006,1562768104,"201051344000582","174011545737251",28.84,27.30,0,319.51,395.55,112.2,106.4,0.513,1338760.4,1338760.4,7345,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768111,648096.00
07/10/2019 10:15,2,5.838,ACTIVE,217.13,356.78,59.985,1562768104,"201051344000868","174011545737251",25.54,26.00,0,319.21,393.75,151.9,144.7,0.720,1346699.4,1346699.4,7344,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768112,648097.00
07/10/2019 10:15,2,4.803,ACTIVE,218.03,355.88,59.990,1562768104,"201051344000576","174011545737251",28.23,27.30,0,318.91,397.66,136.8,130.2,0.628,1363172.2,1363172.2,7365,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768113,648098.00
07/10/2019 10:15,2,4.354,ACTIVE,217.35,352.87,60.028,1562768104,"201051344001158","174011545737251",29.00,28.00,0,317.10,395.25,127.9,121.5,0.597,1340522.3,1340522.3,7347,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768114,648099.00
07/10/2019 10:15,2,4.611,ACTIVE,216.67,354.97,59.975,1562768104,"201051344000917","174011545737251",28.41,28.50,0,319.21,394.35,132.6,126.0,0.619,1355783.3,1355783.3,7363,0,0,0,L,1122011218,1,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768115,648100.00
07/10/2019 10:15,2,3.820,ACTIVE,215.77,342.65,60.012,1562768104,"201051344000417","174011545737251",18.79,30.50,0,319.51,386.83,72.7,68.2,0.583,1074167.4,1074167.4,7370,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768116,648101.00
07/10/2019 10:15,2,3.824,ACTIVE,215.54,350.77,59.990,1562768104,"201051344000685","174011545737251",28.43,28.80,0,318.00,394.05,110.2,104.4,0.539,1361951.6,1361951.6,7355,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768117,648102.00
07/10/2019 10:15,2,3.982,ACTIVE,216.45,351.97,59.996,1562768104,"201051344000651","174011545737251",28.90,29.00,0,320.11,394.05,116.6,110.6,0.548,1356038.4,1356038.4,7352,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768118,648103.00
07/10/2019 10:15,2,5.162,ACTIVE,216.90,353.17,59.975,1562768104,"201051344000594","174011545737251",29.40,30.50,0,318.00,394.05,153.9,146.6,0.716,1366417.8,1366417.8,7352,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768119,648104.00
07/10/2019 10:15,2,5.838,ACTIVE,218.93,360.08,59.990,1562768104,"201051344000469","174011545737251",29.04,25.80,0,315.60,399.46,171.7,163.8,0.795,1346446.9,1346446.9,7357,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768120,648105.00
07/10/2019 10:15,2,5.887,ACTIVE,218.26,357.98,60.022,1562768104,"201051344000585","174011545737251",29.24,29.00,0,318.00,395.25,174.3,166.3,0.818,1371133.7,1371133.7,7346,0,0,0,L,1122011218,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768120,648106.00
07/10/2019 10:15,2,5.570,ACTIVE,219.39,360.08,59.943,1562768104,"201051344000853","174011545737251",29.10,28.00,0,319.51,400.36,164.0,156.4,0.729,1369319.7,1369319.7,7351,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768121,648107.00
07/10/2019 10:15,2,5.658,ACTIVE,216.67,357.08,59.959,1562768104,"201051344001145","174011545737251",28.94,28.00,0,319.51,394.95,165.8,158.1,0.756,1370626.7,1370626.7,7371,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768122,648108.00
07/10/2019 10:15,2,4.215,ACTIVE,216.00,351.37,59.990,1562768104,"201051344000438","174011545737251",29.32,29.50,0,318.91,396.15,125.0,118.7,0.570,1364098.8,1364098.8,7349,0,0,0,L,1122011218,1,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768123,648109.00
07/10/2019 10:15,2,3.225,ACTIVE,215.32,347.46,60.017,1562768104,"201051344001135","174011545737251",29.04,28.30,0,320.11,395.85,94.6,89.4,0.420,1351446.8,1351446.8,7346,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768124,648110.00
07/10/2019 10:15,2,2.736,ACTIVE,215.54,346.26,59.964,1562768104,"201051344000983","174011545737251",29.24,28.80,0,320.11,398.86,81.2,76.4,0.384,1367458.5,1367458.5,7348,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768125,648111.00
07/10/2019 10:15,2,2.869,ACTIVE,215.32,345.96,60.022,1562768104,"201051344001203","174011545737251",28.82,30.00,0,318.00,397.66,83.7,78.9,0.393,1359419.7,1359419.7,7361,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768126,648112.00
07/10/2019 10:15,2,2.807,ACTIVE,214.41,345.36,59.990,1562768104,"201051344001230","174011545737251",28.94,29.30,0,319.51,397.35,82.3,77.5,0.389,1354301.5,1354301.5,7377,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768127,648113.00
07/10/2019 10:15,2,2.809,ACTIVE,214.19,345.06,60.012,1562768104,"201051344000646","174011545737251",28.61,30.50,0,318.91,395.55,81.4,76.6,0.384,1348219.8,1348219.8,7363,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768128,648114.00
07/10/2019 10:15,2,2.713,ACTIVE,215.32,345.36,59.959,1562768104,"201051344000867","174011545737251",28.53,29.80,0,318.61,393.45,78.4,73.7,0.349,1344677.5,1344677.5,7351,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768129,648115.00
07/10/2019 10:15,2,2.664,ACTIVE,214.87,350.17,60.001,1562768104,"201051344000633","174011545737251",28.49,29.00,0,320.11,398.86,76.8,72.2,0.654,1341668.5,1341668.5,7361,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768130,648116.00
07/10/2019 10:15,2,2.752,ACTIVE,214.41,345.66,59.980,1562768104,"201051344000955","174011545737251",28.71,29.50,0,318.00,396.45,80.0,75.3,0.384,1368887.5,1368887.5,7359,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768131,648117.00
07/10/2019 10:15,2,2.570,ACTIVE,214.87,358.28,60.006,1562768104,"201051344000648","174011545737251",28.33,27.30,0,317.40,398.56,73.7,69.2,0.614,1355581.0,1355581.0,7342,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768132,648118.00
07/10/2019 10:15,2,2.529,ACTIVE,215.09,357.38,60.001,1562768104,"201051344000645","174011545737251",28.65,27.80,0,316.50,397.96,73.5,69.0,0.601,1361136.1,1361136.1,7347,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768133,648119.00
07/10/2019 10:15,2,2.494,ACTIVE,214.87,357.98,59.990,1562768104,"201051344000569","174011545737251",28.94,27.80,0,316.80,399.46,73.1,68.6,0.619,1378059.4,1378059.4,7350,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768134,648120.00
07/10/2019 10:15,2,2.531,ACTIVE,214.87,361.59,60.001,1562768104,"179051228000119","174011545737251",29.00,30.00,0,318.00,400.96,74.4,69.9,0.632,164313.0,164313.0,7413,0,0,0,L,46974696,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562768135,648121.00
07/10/2019 10:30,2,2.967,ACTIVE,215.77,346.86,59.990,1562769005,"201051344000579","174011545737251",28.37,31.80,0,317.40,407.57,85.2,80.3,0.384,1379342.6,1379342.6,7358,0,0,0,L,1122011218,1,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769006,648122.00
07/10/2019 10:30,2,2.945,ACTIVE,214.87,345.96,60.012,1562769005,"201051344001025","174011545737251",28.94,31.50,0,318.61,404.27,86.2,81.3,0.402,1363977.1,1363977.1,7350,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769007,648123.00
07/10/2019 10:30,2,3.266,ACTIVE,215.32,347.76,59.969,1562769005,"201051344001093","174011545737251",28.19,30.00,0,319.21,410.28,93.3,88.1,0.433,1346145.4,1346145.4,7367,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769008,648124.00
07/10/2019 10:30,2,2.916,ACTIVE,215.77,345.66,60.001,1562769005,"201051344000458","174011545737251",29.02,30.30,0,316.80,406.37,85.7,80.8,0.402,1360315.1,1360315.1,7342,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769009,648125.00
07/10/2019 10:30,2,3.141,ACTIVE,214.64,345.36,60.017,1562769005,"201051344000890","174011545737251",28.53,32.20,0,318.91,403.37,90.8,85.7,0.415,1361367.6,1361367.6,7354,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769010,648126.00
07/10/2019 10:30,2,3.121,ACTIVE,216.00,354.37,59.985,1562769005,"201051344000988","174011545737251",18.57,27.80,0,317.10,392.85,58.7,54.7,0.504,1036465.1,1036465.1,7355,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769011,648127.00
07/10/2019 10:30,2,2.951,ACTIVE,215.32,346.86,60.001,1562769005,"201051344000582","174011545737251",28.31,28.80,0,317.10,407.87,84.5,79.6,0.398,1338779.3,1338779.3,7346,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769012,648128.00
07/10/2019 10:30,2,2.754,ACTIVE,215.09,346.26,59.980,1562769005,"201051344000868","174011545737251",28.27,28.30,0,317.40,407.27,78.8,74.2,0.362,1346718.5,1346718.5,7345,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769013,648129.00
07/10/2019 10:30,2,2.775,ACTIVE,215.77,359.48,59.990,1562769005,"201051344000576","174011545737251",28.78,28.50,0,317.10,407.57,81.1,76.3,0.384,1363190.7,1363190.7,7366,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769014,648130.00
07/10/2019 10:30,2,3.127,ACTIVE,216.22,347.46,59.964,1562769005,"201051344001158","174011545737251",28.55,30.00,0,318.00,407.87,90.4,85.4,0.429,1340541.2,1340541.2,7348,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769015,648131.00
07/10/2019 10:30,2,3.150,ACTIVE,215.32,348.66,59.996,1562769005,"201051344000917","174011545737251",28.57,30.00,0,319.21,403.07,91.3,86.2,0.433,1355802.1,1355802.1,7364,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769016,648132.00
07/10/2019 10:30,2,3.053,ACTIVE,214.87,352.87,60.012,1562769005,"201051344000417","174011545737251",18.57,32.40,0,320.41,387.14,57.2,53.3,0.455,1074179.8,1074179.8,7371,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769017,648133.00
07/10/2019 10:30,2,2.648,ACTIVE,214.41,344.76,59.985,1562769005,"201051344000685","174011545737251",28.29,30.00,0,316.50,402.46,75.8,71.2,0.658,1361970.5,1361970.5,7356,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769018,648134.00
07/10/2019 10:30,2,2.566,ACTIVE,214.87,356.18,59.996,1562769005,"201051344000651","174011545737251",28.33,30.80,0,318.00,408.48,73.6,69.1,0.601,1356057.6,1356057.6,7353,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769019,648135.00
07/10/2019 10:30,2,2.441,ACTIVE,214.19,355.28,59.990,1562769005,"201051344000594","174011545737251",28.21,32.20,0,315.90,403.07,69.8,65.4,0.583,1366436.7,1366436.7,7353,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769020,648136.00
07/10/2019 10:30,2,2.486,ACTIVE,215.32,357.68,60.006,1562769005,"201051344000469","174011545737251",28.55,27.80,0,314.70,409.68,71.9,67.5,0.619,1346465.8,1346465.8,7358,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769021,648137.00
07/10/2019 10:30,2,2.580,ACTIVE,214.64,357.38,60.017,1562769005,"201051344000585","174011545737251",28.49,30.30,0,317.40,407.87,74.4,69.9,0.623,1371153.3,1371153.3,7347,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769021,648138.00
07/10/2019 10:30,2,3.330,ACTIVE,216.45,350.47,60.001,1562769005,"201051344000853","174011545737251",29.44,29.50,0,319.21,406.37,99.5,94.2,0.482,1369338.4,1369338.4,7352,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769022,648139.00
07/10/2019 10:30,2,3.168,ACTIVE,214.87,357.68,59.985,1562769005,"201051344001145","174011545737251",25.35,29.00,0,318.00,403.97,81.8,77.1,0.398,1370645.3,1370645.3,7372,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769023,648140.00
07/10/2019 10:30,2,3.523,ACTIVE,215.09,348.06,59.980,1562769005,"201051344000438","174011545737251",28.21,31.50,0,318.00,407.27,100.7,95.2,0.460,1364118.0,1364118.0,7350,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769024,648141.00
07/10/2019 10:30,2,2.936,ACTIVE,214.64,345.96,60.001,1562769005,"201051344001135","174011545737251",28.49,30.00,0,317.70,407.57,84.7,79.8,0.384,1351466.1,1351466.1,7347,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769025,648142.00
07/10/2019 10:30,2,3.463,ACTIVE,216.45,350.17,60.006,1562769005,"201051344000983","174011545737251",28.80,30.00,0,318.00,407.57,101.0,95.6,0.464,1367477.3,1367477.3,7349,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769026,648143.00
07/10/2019 10:30,2,3.367,ACTIVE,215.54,347.46,60.022,1562769005,"201051344001203","174011545737251",28.92,31.30,0,317.40,408.78,98.5,93.1,0.451,1359439.0,1359439.0,7362,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769027,648144.00
07/10/2019 10:30,2,3.348,ACTIVE,214.64,348.66,60.028,1562769005,"201051344001230","174011545737251",29.88,30.80,0,315.60,404.57,102.0,96.6,0.513,1354320.3,1354320.3,7378,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769028,648145.00
07/10/2019 10:30,2,4.023,ACTIVE,214.87,348.66,60.006,1562769005,"201051344000646","174011545737251",28.31,32.20,0,317.70,403.07,115.3,109.3,0.535,1348238.9,1348238.9,7364,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769029,648146.00
07/10/2019 10:30,2,2.963,ACTIVE,215.54,347.76,60.022,1562769005,"201051344000867","174011545737251",28.61,31.30,0,319.21,405.47,85.9,81.0,0.389,1344696.4,1344696.4,7352,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769030,648147.00
07/10/2019 10:30,2,2.709,ACTIVE,215.54,347.46,59.996,1562769005,"201051344000633","174011545737251",28.49,30.80,0,317.70,408.78,78.1,73.5,0.367,1341687.1,1341687.1,7362,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769031,648148.00
07/10/2019 10:30,2,2.789,ACTIVE,213.96,345.66,59.980,1562769005,"201051344000955","174011545737251",28.67,30.80,0,317.40,402.77,81.0,76.3,0.384,1368906.9,1368906.9,7360,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769032,648149.00
07/10/2019 10:30,2,2.389,ACTIVE,214.87,356.78,60.028,1562769005,"201051344000648","174011545737251",28.47,28.50,0,315.90,407.57,68.9,64.6,0.579,1355599.3,1355599.3,7343,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769033,648150.00
07/10/2019 10:30,2,2.393,ACTIVE,215.09,356.48,60.012,1562769005,"201051344000645","174011545737251",28.11,29.00,0,318.61,407.57,68.1,63.8,0.557,1361154.6,1361154.6,7348,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769033,648151.00
07/10/2019 10:30,2,2.672,ACTIVE,214.87,357.38,60.006,1562769005,"201051344000569","174011545737251",27.55,29.00,0,318.91,408.48,74.7,70.1,0.636,1378078.1,1378078.1,7351,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769034,648152.00
07/10/2019 10:30,2,2.896,ACTIVE,215.54,357.38,60.006,1562769005,"179051228000119","174011545737251",28.07,32.00,0,318.00,407.87,82.2,77.5,0.384,164332.1,164332.1,7414,0,0,0,L,46974696,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769035,648153.00
07/10/2019 10:45,2,3.291,ACTIVE,215.77,347.46,60.001,1562769905,"201051344000579","174011545737251",27.97,35.60,0,317.70,407.57,93.2,88.1,0.442,1379377.2,1379377.2,7359,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769906,648154.00
07/10/2019 10:45,2,3.371,ACTIVE,214.64,346.56,60.022,1562769905,"201051344001025","174011545737251",27.95,35.00,0,319.51,403.97,95.4,90.2,0.438,1364012.7,1364012.7,7351,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769907,648155.00
07/10/2019 10:45,2,3.178,ACTIVE,214.87,348.36,59.996,1562769905,"201051344001093","174011545737251",28.43,33.30,0,318.30,405.47,91.7,86.6,0.429,1346180.8,1346180.8,7368,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769908,648156.00
07/10/2019 10:45,2,4.102,ACTIVE,216.90,349.56,59.996,1562769905,"201051344000458","174011545737251",27.53,33.00,0,317.10,406.37,113.8,107.9,0.530,1360349.1,1360349.1,7343,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769909,648157.00
07/10/2019 10:45,2,4.352,ACTIVE,214.64,349.86,60.017,1562769905,"201051344000890","174011545737251",27.93,35.80,0,316.80,403.07,122.5,116.3,0.539,1361402.7,1361402.7,7355,0,0,0,L,1122011218,1,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769910,648158.00
07/10/2019 10:45,2,3.855,ACTIVE,216.22,358.58,59.975,1562769905,"201051344000988","174011545737251",18.23,29.80,0,315.60,391.34,71.1,66.7,0.605,1036487.8,1036487.8,7356,0,0,0,L,1122011218,1,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769911,648159.00
07/10/2019 10:45,2,3.732,ACTIVE,215.54,349.56,59.964,1562769905,"201051344000582","174011545737251",27.63,31.80,0,317.10,404.27,104.5,98.9,0.486,1338813.7,1338813.7,7347,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769912,648160.00
07/10/2019 10:45,2,3.756,ACTIVE,215.54,350.17,59.985,1562769905,"201051344000868","174011545737251",27.49,30.30,0,318.00,407.57,104.9,99.3,0.504,1346753.5,1346753.5,7346,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769913,648161.00
07/10/2019 10:45,2,4.617,ACTIVE,217.35,355.88,59.980,1562769905,"201051344000576","174011545737251",28.59,31.00,0,318.30,408.18,133.9,127.3,0.636,1363225.1,1363225.1,7367,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769914,648162.00
07/10/2019 10:45,2,5.078,ACTIVE,217.80,355.88,60.006,1562769905,"201051344001158","174011545737251",27.99,32.20,0,318.00,406.67,144.1,137.1,0.676,1340575.7,1340575.7,7349,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769915,648163.00
07/10/2019 10:45,2,5.154,ACTIVE,216.45,354.37,60.006,1562769905,"201051344000917","174011545737251",28.25,35.00,0,319.81,402.46,147.4,140.3,0.667,1355836.8,1355836.8,7365,0,0,0,L,1122011218,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769916,648164.00
07/10/2019 10:45,2,4.613,ACTIVE,215.32,348.06,59.969,1562769905,"201051344000417","174011545737251",18.45,35.60,0,319.21,390.44,86.2,81.3,0.398,1074202.2,1074202.2,7372,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769917,648165.00
07/10/2019 10:45,2,5.730,ACTIVE,215.54,353.77,60.012,1562769905,"201051344000685","174011545737251",25.64,33.00,0,315.60,402.46,149.1,142.0,0.734,1362005.2,1362005.2,7357,0,0,0,L,1122011218,1,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769918,648166.00
07/10/2019 10:45,2,6.383,ACTIVE,217.80,359.78,60.001,1562769905,"201051344000651","174011545737251",28.17,33.30,0,319.51,407.27,181.8,173.6,0.822,1356093.0,1356093.0,7354,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769919,648167.00
07/10/2019 10:45,2,6.484,ACTIVE,217.58,359.18,60.006,1562769905,"201051344000594","174011545737251",28.23,36.50,0,316.80,402.16,185.3,176.9,0.844,1366471.3,1366471.3,7354,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769920,648168.00
07/10/2019 10:45,2,6.477,ACTIVE,219.39,361.29,59.985,1562769905,"201051344000469","174011545737251",29.18,29.80,0,315.30,409.38,191.4,182.8,0.897,1346501.2,1346501.2,7359,0,0,0,L,1122011218,1,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769921,648169.00
07/10/2019 10:45,2,6.645,ACTIVE,218.03,359.78,59.990,1562769905,"201051344000585","174011545737251",28.65,33.30,0,317.40,403.97,192.7,184.1,0.906,1371188.8,1371188.8,7348,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769922,648170.00
07/10/2019 10:45,2,6.344,ACTIVE,219.84,362.19,60.017,1562769905,"201051344000853","174011545737251",29.00,32.40,0,319.51,405.77,186.4,178.0,0.857,1369373.2,1369373.2,7353,0,0,0,L,1122011218,1,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769923,648171.00
07/10/2019 10:45,2,6.562,ACTIVE,216.45,358.28,60.022,1562769905,"201051344001145","174011545737251",28.21,32.40,0,320.71,402.46,187.3,178.9,0.862,1370679.9,1370679.9,7373,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769924,648172.00
07/10/2019 10:45,2,6.627,ACTIVE,217.13,359.78,59.990,1562769905,"201051344000438","174011545737251",28.23,34.50,0,318.30,403.67,189.5,181.0,0.862,1364153.2,1364153.2,7351,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769925,648173.00
07/10/2019 10:45,2,6.641,ACTIVE,217.58,360.08,60.006,1562769905,"201051344001135","174011545737251",28.29,33.00,0,318.00,402.77,190.2,181.7,0.853,1351501.6,1351501.6,7348,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769925,648174.00
07/10/2019 10:45,2,6.443,ACTIVE,219.39,360.69,60.001,1562769905,"201051344000983","174011545737251",28.37,32.40,0,318.30,406.97,185.1,176.7,0.853,1367512.1,1367512.1,7350,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769926,648175.00
07/10/2019 10:45,2,6.662,ACTIVE,217.80,359.48,59.990,1562769905,"201051344001203","174011545737251",28.65,34.80,0,317.70,407.87,193.3,184.6,0.910,1359475.1,1359475.1,7363,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769927,648176.00
07/10/2019 10:45,2,6.688,ACTIVE,216.22,358.88,59.975,1562769905,"201051344001230","174011545737251",27.99,34.30,0,316.50,403.97,189.5,181.0,0.910,1354355.7,1354355.7,7379,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769928,648177.00
07/10/2019 10:45,2,6.510,ACTIVE,216.45,357.68,59.985,1562769905,"201051344000646","174011545737251",28.39,35.60,0,316.50,403.07,187.1,178.7,0.849,1348274.1,1348274.1,7365,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769929,648178.00
07/10/2019 10:45,2,6.430,ACTIVE,218.48,359.48,59.975,1562769905,"201051344000867","174011545737251",28.67,34.80,0,318.61,405.77,186.5,178.1,0.831,1344731.5,1344731.5,7353,0,0,0,L,1122011218,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769930,648179.00
07/10/2019 10:45,2,6.447,ACTIVE,218.48,360.99,60.022,1562769905,"201051344000633","174011545737251",28.35,33.80,0,316.20,407.87,185.1,176.7,0.866,1341722.0,1341722.0,7363,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769931,648180.00
07/10/2019 10:45,2,6.660,ACTIVE,216.45,357.08,59.990,1562769905,"201051344000955","174011545737251",28.35,34.80,0,318.00,402.77,191.1,182.5,0.875,1368942.9,1368942.9,7361,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769932,648181.00
07/10/2019 10:45,2,6.387,ACTIVE,218.93,360.38,60.012,1562769905,"201051344000648","174011545737251",28.15,31.30,0,316.80,407.27,182.0,173.7,0.835,1355633.7,1355633.7,7344,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769933,648182.00
07/10/2019 10:45,2,6.396,ACTIVE,218.93,360.38,60.022,1562769905,"201051344000645","174011545737251",28.57,30.80,0,319.81,408.18,184.9,176.6,0.844,1361189.5,1361189.5,7349,0,0,0,L,1122011218,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769934,648183.00
07/10/2019 10:45,2,6.295,ACTIVE,219.16,362.19,60.006,1562769905,"201051344000569","174011545737251",28.75,31.50,0,318.00,407.57,183.1,174.8,0.857,1378113.2,1378113.2,7352,0,0,0,L,1122011218,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769935,648184.00
07/10/2019 10:45,2,6.309,ACTIVE,218.93,366.40,59.990,1562769905,"179051228000119","174011545737251",28.82,34.50,0,317.70,408.18,184.2,175.8,0.871,164367.9,164367.9,7415,0,0,0,L,46974696,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562769936,648185.00
07/10/2019 11:00,2,6.088,ACTIVE,219.16,361.29,60.038,1562770804,"201051344000579","174011545737251",27.81,37.50,0,319.51,441.24,171.3,163.4,0.800,1379416.1,1379416.1,7360,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770806,648186.00
07/10/2019 11:00,2,6.154,ACTIVE,218.26,359.48,60.033,1562770804,"201051344001025","174011545737251",28.31,37.50,0,331.23,402.77,176.4,168.3,0.791,1364052.7,1364052.7,7352,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770807,648187.00
07/10/2019 11:00,2,5.998,ACTIVE,218.26,362.19,59.985,1562770804,"201051344001093","174011545737251",28.33,35.60,0,319.51,402.16,172.2,164.2,0.791,1346220.8,1346220.8,7369,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770808,648188.00
07/10/2019 11:00,2,5.977,ACTIVE,219.39,358.88,60.033,1562770804,"201051344000458","174011545737251",28.11,34.80,0,318.00,431.32,170.1,162.3,0.791,1360387.4,1360387.4,7344,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770809,648189.00
07/10/2019 11:00,2,6.152,ACTIVE,216.90,359.18,60.006,1562770804,"201051344000890","174011545737251",27.75,39.00,0,319.51,400.96,172.8,164.9,0.795,1361442.0,1361442.0,7356,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770810,648190.00
07/10/2019 11:00,2,6.234,ACTIVE,219.39,356.78,60.028,1562770804,"201051344000988","174011545737251",17.99,31.50,0,317.70,424.11,113.6,107.7,0.539,1036513.3,1036513.3,7357,0,0,0,L,1122011218,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770811,648191.00
07/10/2019 11:00,2,6.098,ACTIVE,218.48,360.99,59.985,1562770804,"201051344000582","174011545737251",27.91,33.80,0,318.91,402.16,172.4,164.5,0.800,1338852.5,1338852.5,7348,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770812,648192.00
07/10/2019 11:00,2,6.047,ACTIVE,218.03,359.78,60.017,1562770804,"201051344000868","174011545737251",28.35,31.80,0,320.41,445.75,173.6,165.6,0.791,1346793.0,1346793.0,7347,0,0,0,L,1122011218,1,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770813,648193.00
07/10/2019 11:00,2,5.875,ACTIVE,219.39,362.79,60.012,1562770804,"201051344000576","174011545737251",28.45,32.40,0,319.21,426.21,169.1,161.3,0.778,1363263.9,1363263.9,7368,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770814,648194.00
07/10/2019 11:00,2,5.951,ACTIVE,219.39,357.68,60.033,1562770804,"201051344001158","174011545737251",27.79,35.00,0,319.21,437.63,167.5,159.7,0.787,1340614.5,1340614.5,7350,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770815,648195.00
07/10/2019 11:00,2,5.889,ACTIVE,218.26,361.29,60.017,1562770804,"201051344000917","174011545737251",28.07,38.00,0,321.61,399.76,167.3,159.6,0.773,1355876.0,1355876.0,7366,0,0,0,L,1122011218,1,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770816,648196.00
07/10/2019 11:00,2,5.812,ACTIVE,217.35,353.17,60.017,1562770804,"201051344000417","174011545737251",18.23,38.80,0,318.61,389.54,107.2,101.5,0.495,1074227.4,1074227.4,7373,0,0,0,L,1122011218,1,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770817,648197.00
07/10/2019 11:00,2,5.801,ACTIVE,216.90,360.08,60.054,1562770804,"201051344000685","174011545737251",27.89,35.40,0,317.10,401.56,164.1,156.4,0.795,1362044.3,1362044.3,7358,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770817,648198.00
07/10/2019 11:00,2,5.910,ACTIVE,218.48,360.69,60.049,1562770804,"201051344000651","174011545737251",27.89,36.00,0,320.71,403.37,167.0,159.3,0.773,1356132.7,1356132.7,7355,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770818,648199.00
07/10/2019 11:00,2,5.861,ACTIVE,217.58,358.88,60.017,1562770804,"201051344000594","174011545737251",27.99,39.50,0,320.41,429.82,166.2,158.4,0.756,1366510.2,1366510.2,7355,0,0,0,L,1122011218,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770819,648200.00
07/10/2019 11:00,2,5.691,ACTIVE,219.39,361.59,60.038,1562770804,"201051344000469","174011545737251",28.33,30.30,0,333.03,438.23,163.4,155.8,0.778,1346540.8,1346540.8,7360,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770820,648201.00
07/10/2019 11:00,2,5.791,ACTIVE,218.26,359.48,60.049,1562770804,"201051344000585","174011545737251",28.41,35.40,0,331.23,401.56,166.7,159.0,0.765,1371228.8,1371228.8,7349,0,0,0,L,1122011218,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770821,648202.00
07/10/2019 11:00,2,5.973,ACTIVE,219.84,363.09,60.001,1562770804,"201051344000853","174011545737251",27.97,34.80,0,319.21,437.63,169.3,161.5,0.773,1369412.3,1369412.3,7354,0,0,0,L,1122011218,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770822,648203.00
07/10/2019 11:00,2,5.904,ACTIVE,217.13,358.88,60.017,1562770804,"201051344001145","174011545737251",27.99,34.80,0,320.41,400.66,167.3,159.6,0.769,1370718.8,1370718.8,7374,0,0,0,L,1122011218,1,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770823,648204.00
07/10/2019 11:00,2,5.926,ACTIVE,217.80,360.69,60.043,1562770804,"201051344000438","174011545737251",28.17,37.50,0,317.10,402.16,169.0,161.2,0.778,1364192.6,1364192.6,7352,0,0,0,L,1122011218,1,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770824,648205.00
07/10/2019 11:00,2,6.131,ACTIVE,218.03,360.38,60.017,1562770804,"201051344001135","174011545737251",27.83,35.60,0,331.23,401.26,172.8,164.8,0.782,1351541.2,1351541.2,7349,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770825,648206.00
07/10/2019 11:00,2,6.014,ACTIVE,219.39,361.89,60.017,1562770804,"201051344000983","174011545737251",28.07,34.30,0,333.33,439.43,171.0,163.1,0.791,1367551.0,1367551.0,7351,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770826,648207.00
07/10/2019 11:00,2,6.102,ACTIVE,218.48,361.89,60.043,1562770804,"201051344001203","174011545737251",28.55,37.00,0,332.13,402.77,176.3,168.3,0.818,1359515.4,1359515.4,7364,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770827,648208.00
07/10/2019 11:00,2,6.129,ACTIVE,216.90,358.28,60.028,1562770804,"201051344001230","174011545737251",27.99,36.80,0,317.70,400.96,173.6,165.6,0.813,1354395.3,1354395.3,7380,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770828,648209.00
07/10/2019 11:00,2,6.133,ACTIVE,216.90,359.48,60.022,1562770804,"201051344000646","174011545737251",27.83,39.30,0,317.40,401.86,172.9,165.0,0.804,1348313.3,1348313.3,7366,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770829,648210.00
07/10/2019 11:00,2,6.049,ACTIVE,218.48,360.08,60.001,1562770804,"201051344000867","174011545737251",28.11,37.30,0,319.51,440.94,172.2,164.2,0.751,1344770.7,1344770.7,7354,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770830,648211.00
07/10/2019 11:00,2,5.979,ACTIVE,218.71,362.49,60.012,1562770804,"201051344000633","174011545737251",28.01,36.30,0,320.11,446.95,169.6,161.8,0.804,1341760.8,1341760.8,7364,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770830,648212.00
07/10/2019 11:00,2,6.141,ACTIVE,217.13,359.48,60.033,1562770804,"201051344000955","174011545737251",28.09,37.30,0,331.23,401.56,174.7,166.7,0.831,1368982.8,1368982.8,7362,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770831,648213.00
07/10/2019 11:00,2,5.854,ACTIVE,218.93,359.78,60.006,1562770804,"201051344000648","174011545737251",28.19,32.60,0,318.30,434.63,167.1,159.4,0.769,1355671.9,1355671.9,7345,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770832,648214.00
07/10/2019 11:00,2,6.055,ACTIVE,219.16,360.38,60.022,1562770804,"201051344000645","174011545737251",27.69,32.60,0,320.41,435.53,169.8,162.0,0.765,1361228.3,1361228.3,7350,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770833,648215.00
07/10/2019 11:00,2,6.014,ACTIVE,219.16,360.38,59.996,1562770804,"201051344000569","174011545737251",28.15,32.60,0,318.91,430.72,171.5,163.6,0.795,1378152.1,1378152.1,7353,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770834,648216.00
07/10/2019 11:00,2,6.092,ACTIVE,219.39,367.00,60.001,1562770804,"179051228000119","174011545737251",28.37,36.00,0,333.93,449.35,175.0,167.0,0.835,164407.6,164407.6,7416,0,0,0,L,46974696,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562770835,648217.00
