ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 11:15,2,6.301,ACTIVE,219.39,362.79,60.001,1562771705,"201051344000579","174011545737251",27.63,40.00,0,333.33,403.97,176.3,168.2,0.809,1379456.9,1379456.9,7361,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771706,648218.00
07/10/2019 11:15,2,6.490,ACTIVE,217.80,360.99,60.012,1562771705,"201051344001025","174011545737251",27.65,40.40,0,333.03,403.07,181.7,173.5,0.822,1364094.8,1364094.8,7353,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771707,648219.00
07/10/2019 11:15,2,6.355,ACTIVE,217.80,360.69,59.980,1562771705,"201051344001093","174011545737251",28.09,38.00,0,318.61,403.37,180.7,172.5,0.826,1346262.7,1346262.7,7370,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771708,648220.00
07/10/2019 11:15,2,6.203,ACTIVE,219.39,361.29,60.017,1562771705,"201051344000458","174011545737251",27.83,38.20,0,335.74,403.07,174.8,166.8,0.818,1360427.7,1360427.7,7345,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771709,648221.00
07/10/2019 11:15,2,6.414,ACTIVE,216.67,359.18,60.028,1562771705,"201051344000890","174011545737251",27.41,41.50,0,332.13,401.26,177.9,169.8,0.822,1361483.2,1361483.2,7357,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771710,648222.00
07/10/2019 11:15,2,6.307,ACTIVE,219.39,358.28,60.028,1562771705,"201051344000988","174011545737251",18.13,33.30,0,321.61,397.96,115.8,109.9,0.530,1036539.9,1036539.9,7358,0,0,0,L,1122011218,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771711,648223.00
07/10/2019 11:15,2,6.336,ACTIVE,217.80,362.79,60.043,1562771705,"201051344000582","174011545737251",27.47,35.60,0,318.00,403.67,176.2,168.2,0.826,1338893.3,1338893.3,7349,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771712,648224.00
07/10/2019 11:15,2,6.285,ACTIVE,218.03,361.89,60.017,1562771705,"201051344000868","174011545737251",28.11,33.30,0,332.43,402.77,178.9,170.8,0.818,1346834.3,1346834.3,7348,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771713,648225.00
07/10/2019 11:15,2,6.178,ACTIVE,219.39,364.29,60.017,1562771705,"201051344000576","174011545737251",28.23,34.50,0,335.74,402.77,176.6,168.5,0.818,1363304.6,1363304.6,7369,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771714,648226.00
07/10/2019 11:15,2,6.350,ACTIVE,219.16,359.18,60.049,1562771705,"201051344001158","174011545737251",27.25,36.50,0,334.54,401.86,175.2,167.1,0.818,1340655.0,1340655.0,7351,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771715,648227.00
07/10/2019 11:15,2,6.301,ACTIVE,217.58,360.38,59.980,1562771705,"201051344000917","174011545737251",27.81,39.50,0,321.31,400.96,177.5,169.4,0.822,1355917.0,1355917.0,7367,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771715,648228.00
07/10/2019 11:15,2,6.307,ACTIVE,216.67,353.17,60.038,1562771705,"201051344000417","174011545737251",17.91,41.50,0,318.91,393.15,114.4,108.5,0.526,1074253.7,1074253.7,7374,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771716,648229.00
07/10/2019 11:15,2,6.361,ACTIVE,216.45,360.69,60.059,1562771705,"201051344000685","174011545737251",27.43,37.50,0,316.50,400.66,176.7,168.6,0.853,1362085.2,1362085.2,7359,0,0,0,L,1122011218,1,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771717,648230.00
07/10/2019 11:15,2,6.500,ACTIVE,218.26,363.69,60.028,1562771705,"201051344000651","174011545737251",27.25,38.60,0,332.73,402.46,179.4,171.3,0.822,1356174.3,1356174.3,7356,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771718,648231.00
07/10/2019 11:15,2,6.312,ACTIVE,217.58,360.08,60.028,1562771705,"201051344000594","174011545737251",27.43,43.00,0,332.13,401.26,175.4,167.4,0.809,1366550.8,1366550.8,7356,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771719,648232.00
07/10/2019 11:15,2,6.363,ACTIVE,219.39,363.69,60.028,1562771705,"201051344000469","174011545737251",27.83,32.20,0,335.14,403.37,179.3,171.2,0.849,1346582.2,1346582.2,7361,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771720,648233.00
07/10/2019 11:15,2,6.420,ACTIVE,218.03,361.89,60.012,1562771705,"201051344000585","174011545737251",27.89,37.80,0,332.13,403.37,181.4,173.2,0.853,1371270.8,1371270.8,7350,0,0,0,L,1122011218,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771721,648234.00
07/10/2019 11:15,2,6.240,ACTIVE,219.61,363.39,60.028,1562771705,"201051344000853","174011545737251",28.05,36.50,0,337.54,400.96,177.1,169.0,0.813,1369453.3,1369453.3,7355,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771722,648235.00
07/10/2019 11:15,2,6.289,ACTIVE,216.67,358.88,59.980,1562771705,"201051344001145","174011545737251",27.55,36.30,0,320.41,400.96,175.6,167.6,0.813,1370759.6,1370759.6,7375,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771723,648236.00
07/10/2019 11:15,2,6.410,ACTIVE,217.35,359.78,60.017,1562771705,"201051344000438","174011545737251",27.37,39.80,0,333.03,402.16,177.7,169.6,0.822,1364233.8,1364233.8,7353,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771724,648237.00
07/10/2019 11:15,2,6.408,ACTIVE,217.35,358.58,60.054,1562771705,"201051344001135","174011545737251",27.69,38.40,0,331.83,401.86,179.6,171.4,0.809,1351582.8,1351582.8,7350,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771725,648238.00
07/10/2019 11:15,2,6.199,ACTIVE,219.39,362.19,60.038,1562771705,"201051344000983","174011545737251",28.13,36.30,0,334.84,401.86,176.5,168.4,0.822,1367591.7,1367591.7,7352,0,0,0,L,1122011218,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771726,648239.00
07/10/2019 11:15,2,6.330,ACTIVE,217.58,359.48,60.028,1562771705,"201051344001203","174011545737251",28.35,39.30,0,332.73,404.27,181.6,173.4,0.862,1359557.7,1359557.7,7365,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771727,648240.00
07/10/2019 11:15,2,6.383,ACTIVE,216.45,359.78,60.065,1562771705,"201051344001230","174011545737251",27.61,39.30,0,319.51,397.35,178.5,170.4,0.840,1354436.8,1354436.8,7381,0,0,0,L,1122011218,1,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771728,648241.00
07/10/2019 11:15,2,6.336,ACTIVE,216.45,360.38,60.017,1562771705,"201051344000646","174011545737251",27.75,41.30,0,331.83,402.16,178.0,169.9,0.835,1348354.5,1348354.5,7367,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771728,648242.00
07/10/2019 11:15,2,6.314,ACTIVE,218.03,360.38,60.017,1562771705,"201051344000867","174011545737251",27.77,40.20,0,332.73,400.66,177.6,169.5,0.791,1344811.7,1344811.7,7355,0,0,0,L,1122011218,1,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771729,648243.00
07/10/2019 11:15,2,6.311,ACTIVE,218.26,363.09,60.022,1562771705,"201051344000633","174011545737251",27.47,39.50,0,334.24,402.46,175.6,167.5,0.831,1341801.3,1341801.3,7365,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771730,648244.00
07/10/2019 11:15,2,6.502,ACTIVE,216.45,359.18,59.975,1562771705,"201051344000955","174011545737251",27.37,39.50,0,332.43,401.26,180.2,172.0,0.853,1369024.6,1369024.6,7363,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771731,648245.00
07/10/2019 11:15,2,6.182,ACTIVE,218.71,362.19,60.001,1562771705,"201051344000648","174011545737251",27.67,34.80,0,336.04,401.86,173.2,165.3,0.813,1355711.9,1355711.9,7346,0,0,0,L,1122011218,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771732,648246.00
07/10/2019 11:15,2,6.270,ACTIVE,219.16,361.89,60.028,1562771705,"201051344000645","174011545737251",27.73,35.20,0,336.34,401.26,176.0,168.0,0.818,1361269.0,1361269.0,7351,0,0,0,L,1122011218,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771733,648247.00
07/10/2019 11:15,2,6.197,ACTIVE,218.48,361.29,60.033,1562771705,"201051344000569","174011545737251",28.27,34.50,0,333.03,402.77,177.6,169.5,0.831,1378193.1,1378193.1,7354,0,0,0,L,1122011218,1,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771734,648248.00
07/10/2019 11:15,2,6.322,ACTIVE,218.71,366.70,60.022,1562771705,"179051228000119","174011545737251",28.11,38.20,0,338.14,406.67,179.9,171.7,0.866,164449.3,164449.3,7417,0,0,0,L,46974696,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562771735,648249.00
07/10/2019 11:30,2,6.477,ACTIVE,219.39,364.29,60.017,1562772605,"201051344000579","174011545737251",27.43,41.00,0,333.93,403.07,179.9,171.7,0.840,1379498.9,1379498.9,7362,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772606,648250.00
07/10/2019 11:30,2,6.668,ACTIVE,217.80,359.48,60.022,1562772605,"201051344001025","174011545737251",27.41,42.80,0,331.23,403.07,185.2,176.9,0.844,1364138.1,1364138.1,7354,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772607,648251.00
07/10/2019 11:30,2,6.600,ALERT,217.80,360.08,60.012,1562772605,"201051344001093","174011545737251",27.57,40.00,0,303.28,404.27,184.2,175.9,0.853,1346305.7,1346305.7,7371,0,0,0,L,1122011218,1,124.72,123.36,0002,38,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772609,648252.00
07/10/2019 11:30,2,6.422,ACTIVE,219.61,365.49,59.990,1562772605,"201051344000458","174011545737251",27.51,38.60,0,333.03,405.17,178.8,170.7,0.831,1360469.4,1360469.4,7346,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772610,648253.00
07/10/2019 11:30,2,6.643,ACTIVE,216.67,358.58,60.017,1562772605,"201051344000890","174011545737251",26.92,44.00,0,331.83,398.56,181.1,172.9,0.835,1361525.7,1361525.7,7358,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772611,648254.00
07/10/2019 11:30,2,6.541,ACTIVE,219.61,357.38,60.028,1562772605,"201051344000988","174011545737251",17.93,34.80,0,336.34,384.73,118.8,112.8,0.557,1036567.5,1036567.5,7359,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772612,648255.00
07/10/2019 11:30,2,6.461,ACTIVE,217.80,360.99,60.017,1562772605,"201051344000582","174011545737251",27.49,37.50,0,315.90,418.09,179.8,171.6,0.840,1338935.4,1338935.4,7350,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772613,648256.00
07/10/2019 11:30,2,6.541,ACTIVE,218.03,359.78,60.028,1562772605,"201051344000868","174011545737251",27.73,34.30,0,332.43,403.37,183.7,175.3,0.831,1346877.1,1346877.1,7349,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772614,648257.00
07/10/2019 11:30,2,6.379,ACTIVE,219.39,363.39,60.054,1562772605,"201051344000576","174011545737251",27.99,35.00,0,336.64,403.67,180.9,172.6,0.840,1363346.8,1363346.8,7370,0,0,0,L,1122011218,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772615,648258.00
07/10/2019 11:30,2,6.404,ACTIVE,219.16,361.89,60.028,1562772605,"201051344001158","174011545737251",27.63,38.20,0,333.93,403.97,179.2,171.1,0.813,1340696.8,1340696.8,7352,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772616,648259.00
07/10/2019 11:30,2,6.492,ACTIVE,217.58,359.78,60.028,1562772605,"201051344000917","174011545737251",27.55,41.30,0,331.53,401.26,181.1,172.8,0.835,1355959.4,1355959.4,7368,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772617,648260.00
07/10/2019 11:30,2,6.422,ACTIVE,216.67,353.77,60.028,1562772605,"201051344000417","174011545737251",17.87,43.40,0,333.33,379.02,116.3,110.3,0.548,1074280.8,1074280.8,7375,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772618,648261.00
07/10/2019 11:30,2,6.578,ACTIVE,216.67,360.99,60.017,1562772605,"201051344000685","174011545737251",27.04,39.80,0,331.23,397.66,180.2,172.0,0.875,1362127.4,1362127.4,7360,0,0,0,L,1122011218,1,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772619,648262.00
07/10/2019 11:30,2,6.482,ACTIVE,218.26,362.19,60.054,1562772605,"201051344000651","174011545737251",27.81,40.80,0,337.24,403.07,182.6,174.3,0.849,1356217.1,1356217.1,7357,0,0,0,L,1122011218,1,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772620,648263.00
07/10/2019 11:30,2,6.508,ACTIVE,217.58,358.88,60.022,1562772605,"201051344000594","174011545737251",27.27,45.80,0,330.03,400.96,179.8,171.6,0.818,1366592.8,1366592.8,7357,0,0,0,L,1122011218,1,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772620,648264.00
07/10/2019 11:30,2,6.504,ACTIVE,219.61,362.49,60.028,1562772605,"201051344000469","174011545737251",27.93,33.80,0,332.13,405.47,183.9,175.6,0.866,1346625.2,1346625.2,7362,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772621,648265.00
07/10/2019 11:30,2,6.570,ACTIVE,218.03,360.08,60.006,1562772605,"201051344000585","174011545737251",27.81,40.00,0,332.73,403.97,185.0,176.6,0.862,1371314.2,1371314.2,7351,0,0,0,L,1122011218,1,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772622,648266.00
07/10/2019 11:30,2,6.350,ACTIVE,219.84,362.49,60.038,1562772605,"201051344000853","174011545737251",28.25,38.40,0,336.64,402.16,181.5,173.3,0.831,1369495.7,1369495.7,7356,0,0,0,L,1122011218,1,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772623,648267.00
07/10/2019 11:30,2,6.504,ACTIVE,216.67,360.38,60.022,1562772605,"201051344001145","174011545737251",27.29,38.20,0,331.83,400.06,179.7,171.5,0.831,1370801.6,1370801.6,7376,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772624,648268.00
07/10/2019 11:30,2,6.520,ACTIVE,217.58,361.59,60.028,1562772605,"201051344000438","174011545737251",27.37,41.80,0,331.53,402.16,180.7,172.5,0.835,1364276.2,1364276.2,7354,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772625,648269.00
07/10/2019 11:30,2,6.617,ACTIVE,217.58,361.29,60.028,1562772605,"201051344001135","174011545737251",27.35,40.20,0,331.83,402.16,183.3,175.0,0.831,1351625.7,1351625.7,7351,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772626,648270.00
07/10/2019 11:30,2,6.412,ACTIVE,219.61,363.09,60.022,1562772605,"201051344000983","174011545737251",28.01,38.00,0,333.33,404.57,181.8,173.6,0.826,1367634.1,1367634.1,7353,0,0,0,L,1122011218,1,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772627,648271.00
07/10/2019 11:30,2,6.625,ACTIVE,218.03,361.89,60.033,1562772605,"201051344001203","174011545737251",27.77,41.50,0,329.13,404.27,186.3,177.9,0.884,1359601.3,1359601.3,7366,0,0,0,L,1122011218,1,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772628,648272.00
07/10/2019 11:30,2,6.510,ACTIVE,216.45,359.18,60.012,1562772605,"201051344001230","174011545737251",27.75,41.50,0,331.23,398.86,183.0,174.7,0.857,1354479.5,1354479.5,7382,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772629,648273.00
07/10/2019 11:30,2,6.521,ACTIVE,216.45,358.88,59.996,1562772605,"201051344000646","174011545737251",27.51,43.20,0,328.22,398.26,181.6,173.4,0.844,1348397.0,1348397.0,7368,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772630,648274.00
07/10/2019 11:30,2,6.535,ACTIVE,218.48,358.58,60.038,1562772605,"201051344000867","174011545737251",27.49,41.00,0,332.13,400.96,182.0,173.7,0.813,1344854.1,1344854.1,7356,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772631,648275.00
07/10/2019 11:30,2,6.424,ACTIVE,218.48,362.49,60.038,1562772605,"201051344000633","174011545737251",27.63,41.50,0,333.03,406.07,179.6,171.4,0.853,1341843.2,1341843.2,7366,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772632,648276.00
07/10/2019 11:30,2,6.605,ACTIVE,216.67,359.48,60.022,1562772605,"201051344000955","174011545737251",27.37,41.80,0,325.82,401.86,183.0,174.7,0.866,1369067.6,1369067.6,7364,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772632,648277.00
07/10/2019 11:30,2,6.301,ACTIVE,218.93,361.29,60.033,1562772605,"201051344000648","174011545737251",27.91,35.80,0,332.73,403.67,178.0,169.9,0.831,1355753.4,1355753.4,7347,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772633,648278.00
07/10/2019 11:30,2,6.543,ACTIVE,219.39,362.49,60.017,1562772605,"201051344000645","174011545737251",27.21,35.80,0,330.63,402.77,180.4,172.2,0.813,1361311.0,1361311.0,7352,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772634,648279.00
07/10/2019 11:30,2,6.482,ACTIVE,219.39,365.49,60.038,1562772605,"201051344000569","174011545737251",27.67,35.60,0,333.03,403.67,181.7,173.4,0.835,1378235.5,1378235.5,7355,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772635,648280.00
07/10/2019 11:30,2,6.471,ACTIVE,219.16,369.40,60.022,1562772605,"179051228000119","174011545737251",28.19,39.30,0,336.04,406.67,184.8,176.4,0.888,164492.4,164492.4,7419,0,0,0,L,46974696,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562772637,648281.00
07/10/2019 11:45,2,6.799,ACTIVE,219.61,362.19,60.022,1562773505,"201051344000579","174011545737251",27.27,42.80,0,337.24,405.17,187.7,179.3,0.875,1379543.0,1379543.0,7363,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773506,648282.00
07/10/2019 11:45,2,7.039,ACTIVE,217.80,360.69,60.049,1562773505,"201051344001025","174011545737251",27.12,44.30,0,332.73,406.97,193.2,184.6,0.866,1364183.4,1364183.4,7355,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773507,648283.00
07/10/2019 11:45,2,6.783,ACTIVE,218.03,362.19,60.022,1562773505,"201051344001093","174011545737251",27.91,41.30,0,336.94,406.67,191.5,182.9,0.884,1346350.7,1346350.7,7373,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773508,648284.00
07/10/2019 11:45,2,6.693,ACTIVE,219.84,362.49,60.017,1562773505,"201051344000458","174011545737251",27.57,39.50,0,336.04,405.17,187.0,178.5,0.871,1360513.1,1360513.1,7347,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773509,648285.00
07/10/2019 11:45,2,6.947,ACTIVE,216.45,359.48,60.022,1562773505,"201051344000890","174011545737251",26.82,46.00,0,331.23,400.66,188.8,180.3,0.871,1361569.9,1361569.9,7359,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773510,648286.00
07/10/2019 11:45,2,6.828,ACTIVE,219.61,359.18,60.022,1562773505,"201051344000988","174011545737251",17.89,35.20,0,336.94,385.93,123.6,117.4,0.575,1036596.3,1036596.3,7360,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773511,648287.00
07/10/2019 11:45,2,6.818,ACTIVE,218.03,362.19,60.038,1562773505,"201051344000582","174011545737251",27.17,39.30,0,337.24,406.07,187.5,179.0,0.866,1338979.3,1338979.3,7351,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773512,648288.00
07/10/2019 11:45,2,6.848,ACTIVE,218.26,362.19,60.022,1562773505,"201051344000868","174011545737251",27.55,35.60,0,336.64,406.37,191.0,182.4,0.866,1346921.9,1346921.9,7350,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773513,648289.00
07/10/2019 11:45,2,6.799,ACTIVE,219.61,364.29,60.059,1562773505,"201051344000576","174011545737251",27.37,35.80,0,336.34,406.37,188.3,179.9,0.879,1363390.9,1363390.9,7371,0,0,0,L,1122011218,1,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773514,648290.00
07/10/2019 11:45,2,6.707,ACTIVE,219.61,362.49,60.028,1562773505,"201051344001158","174011545737251",27.49,38.80,0,336.64,405.47,186.8,178.4,0.875,1340740.7,1340740.7,7353,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773515,648291.00
07/10/2019 11:45,2,6.908,ACTIVE,217.58,360.69,60.059,1562773505,"201051344000917","174011545737251",26.98,42.50,0,336.04,404.57,188.7,180.2,0.888,1356003.6,1356003.6,7369,0,0,0,L,1122011218,1,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773516,648292.00
07/10/2019 11:45,2,6.611,ACTIVE,216.45,353.17,59.990,1562773505,"201051344000417","174011545737251",17.97,45.80,0,333.63,380.22,120.2,114.1,0.561,1074308.9,1074308.9,7376,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773517,648293.00
07/10/2019 11:45,2,6.859,ACTIVE,216.22,359.18,60.033,1562773505,"201051344000685","174011545737251",26.72,41.00,0,332.73,400.96,185.5,177.1,0.888,1362171.1,1362171.1,7361,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773518,648294.00
07/10/2019 11:45,2,6.928,ACTIVE,218.03,359.48,60.075,1562773505,"201051344000651","174011545737251",27.17,42.30,0,337.54,405.77,190.6,182.1,0.862,1356261.8,1356261.8,7358,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773518,648295.00
07/10/2019 11:45,2,6.824,ACTIVE,217.58,360.69,60.038,1562773505,"201051344000594","174011545737251",27.08,48.30,0,331.83,404.57,187.2,178.8,0.857,1366636.6,1366636.6,7358,0,0,0,L,1122011218,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773519,648296.00
07/10/2019 11:45,2,6.820,ACTIVE,219.39,362.19,60.022,1562773505,"201051344000469","174011545737251",27.73,34.80,0,336.34,407.57,191.6,183.0,0.888,1346670.1,1346670.1,7363,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773520,648297.00
07/10/2019 11:45,2,6.969,ACTIVE,217.80,362.49,60.012,1562773505,"201051344000585","174011545737251",27.39,41.00,0,337.24,406.37,193.3,184.7,0.902,1371359.4,1371359.4,7352,0,0,0,L,1122011218,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773521,648298.00
07/10/2019 11:45,2,6.797,ACTIVE,219.84,363.99,60.038,1562773505,"201051344000853","174011545737251",27.57,39.80,0,336.34,404.27,189.7,181.2,0.871,1369540.1,1369540.1,7357,0,0,0,L,1122011218,1,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773522,648299.00
07/10/2019 11:45,2,6.906,ACTIVE,216.22,359.18,60.006,1562773505,"201051344001145","174011545737251",26.74,40.20,0,332.43,403.67,187.0,178.6,0.866,1370845.5,1370845.5,7377,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773523,648300.00
07/10/2019 11:45,2,6.816,ACTIVE,216.90,359.78,60.028,1562773505,"201051344000438","174011545737251",27.14,43.20,0,337.24,404.87,187.2,178.8,0.875,1364320.2,1364320.2,7355,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773524,648301.00
07/10/2019 11:45,2,6.916,ACTIVE,217.35,360.08,60.017,1562773505,"201051344001135","174011545737251",27.17,41.50,0,332.73,405.17,190.2,181.7,0.862,1351670.4,1351670.4,7352,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773525,648302.00
07/10/2019 11:45,2,6.740,ACTIVE,219.39,363.99,60.043,1562773505,"201051344000983","174011545737251",27.71,38.40,0,336.64,406.37,189.1,180.6,0.879,1367678.4,1367678.4,7354,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773526,648303.00
07/10/2019 11:45,2,6.967,ACTIVE,217.80,361.29,60.006,1562773505,"201051344001203","174011545737251",27.47,42.50,0,333.63,406.67,193.8,185.1,0.915,1359646.8,1359646.8,7367,0,0,0,L,1122011218,1,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773527,648304.00
07/10/2019 11:45,2,6.906,ACTIVE,216.00,358.58,59.980,1562773505,"201051344001230","174011545737251",27.14,43.20,0,330.33,400.66,189.6,181.0,0.893,1354524.1,1354524.1,7383,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773528,648305.00
07/10/2019 11:45,2,6.961,ACTIVE,216.22,360.08,59.985,1562773505,"201051344000646","174011545737251",26.68,45.50,0,326.12,403.97,188.1,179.7,0.871,1348441.2,1348441.2,7369,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773529,648306.00
07/10/2019 11:45,2,6.764,ACTIVE,218.26,360.08,60.022,1562773505,"201051344000867","174011545737251",27.61,42.80,0,324.92,417.19,189.0,180.5,0.844,1344898.5,1344898.5,7357,0,0,0,L,1122011218,1,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773530,648307.00
07/10/2019 11:45,2,6.746,ACTIVE,218.26,361.89,60.049,1562773505,"201051344000633","174011545737251",27.37,42.80,0,337.24,405.17,186.9,178.5,0.879,1341887.1,1341887.1,7367,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773531,648308.00
07/10/2019 11:45,2,6.836,ACTIVE,216.45,357.98,60.012,1562773505,"201051344000955","174011545737251",27.29,45.50,0,326.12,405.47,188.9,180.4,0.897,1369112.1,1369112.1,7365,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773532,648309.00
07/10/2019 11:45,2,6.666,ACTIVE,218.93,362.49,60.028,1562773505,"201051344000648","174011545737251",27.43,37.30,0,337.24,406.67,185.1,176.7,0.862,1355796.8,1355796.8,7348,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773533,648310.00
07/10/2019 11:45,2,6.801,ACTIVE,219.16,362.19,59.990,1562773505,"201051344000645","174011545737251",27.25,36.80,0,337.24,405.47,187.7,179.3,0.866,1361355.1,1361355.1,7353,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773534,648311.00
07/10/2019 11:45,2,6.672,ACTIVE,219.16,363.39,60.022,1562773505,"201051344000569","174011545737251",27.99,36.80,0,336.34,406.67,189.1,180.6,0.866,1378279.8,1378279.8,7356,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773534,648312.00
07/10/2019 11:45,2,6.758,ACTIVE,219.16,368.20,59.996,1562773505,"179051228000119","174011545737251",28.05,40.60,0,336.94,407.27,192.1,183.5,0.919,164507.5,164507.5,7420,0,0,0,L,46974696,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562773535,648313.00
07/10/2019 12:00,2,7.039,ACTIVE,219.61,366.10,60.043,1562774405,"201051344000579","174011545737251",27.15,44.50,0,333.93,411.78,193.4,184.8,0.902,1379588.4,1379588.4,7364,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774406,648314.00
07/10/2019 12:00,2,7.367,ACTIVE,217.80,361.59,60.059,1562774405,"201051344001025","174011545737251",26.80,45.80,0,333.03,407.87,199.9,191.0,0.902,1364230.2,1364230.2,7356,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774407,648315.00
07/10/2019 12:00,2,7.107,ACTIVE,218.26,363.09,60.054,1562774405,"201051344001093","174011545737251",27.51,42.30,0,337.24,408.48,198.2,189.3,0.906,1346397.1,1346397.1,7374,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774408,648316.00
07/10/2019 12:00,2,6.963,ACTIVE,219.84,362.79,60.054,1562774405,"201051344000458","174011545737251",27.25,41.00,0,336.94,407.27,192.3,183.6,0.897,1360558.2,1360558.2,7348,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774409,648317.00
07/10/2019 12:00,2,7.123,ACTIVE,216.67,359.78,60.059,1562774405,"201051344000890","174011545737251",26.98,47.30,0,330.93,402.46,194.7,186.0,0.902,1361615.5,1361615.5,7360,0,0,0,L,1122011218,1,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774410,648318.00
07/10/2019 12:00,2,6.947,ACTIVE,219.61,359.78,60.043,1562774405,"201051344000988","174011545737251",17.99,36.80,0,336.94,386.83,126.5,120.2,0.575,1036625.9,1036625.9,7361,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774411,648319.00
07/10/2019 12:00,2,7.115,ACTIVE,218.03,360.99,60.059,1562774405,"201051344000582","174011545737251",26.92,40.80,0,336.34,408.78,194.0,185.3,0.897,1339024.7,1339024.7,7352,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774412,648320.00
07/10/2019 12:00,2,7.133,ACTIVE,218.26,362.79,60.065,1562774405,"201051344000868","174011545737251",27.31,36.80,0,336.64,408.48,197.2,188.4,0.884,1346968.1,1346968.1,7351,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774412,648321.00
07/10/2019 12:00,2,7.041,ACTIVE,219.61,363.69,60.043,1562774405,"201051344000576","174011545737251",27.29,37.30,0,335.44,408.48,194.6,185.9,0.910,1363436.5,1363436.5,7372,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774413,648322.00
07/10/2019 12:00,2,7.062,ACTIVE,219.84,365.19,60.049,1562774405,"201051344001158","174011545737251",26.92,39.80,0,334.54,406.97,192.4,183.8,0.879,1340785.8,1340785.8,7354,0,0,0,L,1122011218,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774414,648323.00
07/10/2019 12:00,2,7.109,ACTIVE,217.80,360.69,60.049,1562774405,"201051344000917","174011545737251",27.19,43.80,0,335.74,406.37,195.8,187.0,0.919,1356049.4,1356049.4,7370,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774415,648324.00
07/10/2019 12:00,2,6.844,ACTIVE,216.90,353.17,60.091,1562774405,"201051344000417","174011545737251",17.89,47.80,0,333.63,382.03,124.1,117.9,0.575,1074337.9,1074337.9,7377,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774416,648325.00
07/10/2019 12:00,2,7.146,ACTIVE,216.45,360.99,60.065,1562774405,"201051344000685","174011545737251",26.66,42.80,0,330.63,401.56,193.0,184.4,0.937,1362216.0,1362216.0,7362,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774417,648326.00
07/10/2019 12:00,2,7.270,ACTIVE,218.26,360.99,60.012,1562774405,"201051344000651","174011545737251",26.74,43.60,0,337.84,407.87,196.8,188.0,0.893,1356307.8,1356307.8,7359,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774418,648327.00
07/10/2019 12:00,2,7.080,ACTIVE,217.58,360.99,60.038,1562774405,"201051344000594","174011545737251",26.88,50.60,0,331.83,406.67,192.6,184.0,0.888,1366681.7,1366681.7,7359,0,0,0,L,1122011218,1,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774419,648328.00
07/10/2019 12:00,2,7.102,ACTIVE,219.84,364.59,60.054,1562774405,"201051344000469","174011545737251",27.53,35.40,0,335.74,409.38,198.0,189.2,0.932,1346716.5,1346716.5,7364,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774420,648329.00
07/10/2019 12:00,2,7.305,ACTIVE,218.26,362.19,60.049,1562774405,"201051344000585","174011545737251",27.06,42.80,0,335.44,408.18,200.2,191.3,0.941,1371406.2,1371406.2,7353,0,0,0,L,1122011218,1,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774421,648330.00
07/10/2019 12:00,2,6.957,ACTIVE,220.29,364.89,60.059,1562774405,"201051344000853","174011545737251",27.83,41.00,0,336.64,406.37,196.1,187.3,0.902,1369586.0,1369586.0,7358,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774422,648331.00
07/10/2019 12:00,2,7.057,ACTIVE,216.67,360.99,60.059,1562774405,"201051344001145","174011545737251",27.12,41.00,0,333.93,403.37,193.7,185.0,0.893,1370890.8,1370890.8,7378,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774423,648332.00
07/10/2019 12:00,2,7.229,ACTIVE,217.58,361.29,60.065,1562774405,"201051344000438","174011545737251",26.44,45.00,0,336.64,406.97,193.6,184.9,0.897,1364365.6,1364365.6,7356,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774424,648333.00
07/10/2019 12:00,2,7.195,ACTIVE,217.80,359.48,60.049,1562774405,"201051344001135","174011545737251",27.04,43.40,0,333.93,406.67,196.9,188.1,0.893,1351716.5,1351716.5,7353,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774425,648334.00
07/10/2019 12:00,2,6.965,ACTIVE,219.61,363.99,60.054,1562774405,"201051344000983","174011545737251",27.69,39.50,0,336.04,408.18,195.2,186.5,0.902,1367724.2,1367724.2,7355,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774425,648335.00
07/10/2019 12:00,2,7.264,ACTIVE,218.03,363.39,60.038,1562774405,"201051344001203","174011545737251",27.23,45.00,0,333.03,408.48,200.3,191.4,0.941,1359693.7,1359693.7,7368,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774427,648336.00
07/10/2019 12:00,2,7.111,ACTIVE,216.67,359.48,60.049,1562774405,"201051344001230","174011545737251",27.29,45.00,0,330.33,402.16,196.5,187.8,0.910,1354570.1,1354570.1,7384,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774428,648337.00
07/10/2019 12:00,2,7.168,ACTIVE,216.67,360.38,60.043,1562774405,"201051344000646","174011545737251",26.94,46.60,0,330.03,405.77,195.4,186.7,0.910,1348487.0,1348487.0,7370,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774429,648338.00
07/10/2019 12:00,2,7.160,ACTIVE,218.48,360.38,60.049,1562774405,"201051344000867","174011545737251",26.88,44.30,0,337.24,406.37,194.9,186.2,0.871,1344944.3,1344944.3,7358,0,0,0,L,1122011218,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774430,648339.00
07/10/2019 12:00,2,7.002,ACTIVE,218.71,364.89,60.054,1562774405,"201051344000633","174011545737251",27.17,44.80,0,333.03,409.98,192.6,184.0,0.879,1341932.3,1341932.3,7368,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774431,648340.00
07/10/2019 12:00,2,7.289,ACTIVE,216.90,361.59,60.059,1562774405,"201051344000955","174011545737251",26.56,46.60,0,323.11,407.27,196.0,187.2,0.932,1369158.1,1369158.1,7366,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774432,648341.00
07/10/2019 12:00,2,6.986,ACTIVE,219.16,361.59,60.059,1562774405,"201051344000648","174011545737251",26.98,38.60,0,336.94,407.57,190.8,182.2,0.888,1355841.6,1355841.6,7349,0,0,0,L,1122011218,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774433,648342.00
07/10/2019 12:00,2,7.000,ACTIVE,219.61,363.69,60.054,1562774405,"201051344000645","174011545737251",27.31,38.00,0,336.64,407.27,193.7,185.0,0.875,1361400.6,1361400.6,7354,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774434,648343.00
07/10/2019 12:00,2,6.996,ACTIVE,219.61,364.59,60.043,1562774405,"201051344000569","174011545737251",27.67,38.40,0,336.34,408.48,195.9,187.2,0.906,1378325.7,1378325.7,7357,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774435,648344.00
07/10/2019 12:00,2,7.018,ACTIVE,219.61,369.40,60.059,1562774405,"179051228000119","174011545737251",27.97,41.80,0,339.95,412.68,198.8,189.9,0.946,164554.1,164554.1,7421,0,0,0,L,46974696,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562774436,648345.00
07/10/2019 12:15,2,7.271,ACTIVE,219.84,364.89,60.012,1562775304,"201051344000579","174011545737251",27.02,44.00,0,336.34,408.78,198.9,190.1,0.937,1379635.1,1379635.1,7365,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775306,648346.00
07/10/2019 12:15,2,7.445,ACTIVE,218.03,362.49,60.054,1562775304,"201051344001025","174011545737251",27.17,46.80,0,331.83,411.48,204.8,195.7,0.919,1364278.3,1364278.3,7357,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775307,648347.00
07/10/2019 12:15,2,7.295,ACTIVE,218.26,364.59,60.022,1562775304,"201051344001093","174011545737251",27.47,43.20,0,336.94,410.28,203.0,194.0,0.941,1346444.9,1346444.9,7375,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775307,648348.00
07/10/2019 12:15,2,7.297,ACTIVE,220.06,365.80,60.028,1562775304,"201051344000458","174011545737251",26.84,42.00,0,335.74,412.38,198.3,189.5,0.915,1360604.8,1360604.8,7349,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775308,648349.00
07/10/2019 12:15,2,7.264,ACTIVE,216.45,359.78,60.012,1562775304,"201051344000890","174011545737251",27.06,49.50,0,330.63,403.67,199.0,190.2,0.924,1361662.4,1361662.4,7361,0,0,0,L,1122011218,1,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775309,648350.00
07/10/2019 12:15,2,7.197,ACTIVE,219.84,360.08,60.017,1562775304,"201051344000988","174011545737251",17.89,37.30,0,337.24,387.44,130.5,124.0,0.601,1036656.4,1036656.4,7362,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775310,648351.00
07/10/2019 12:15,2,7.295,ACTIVE,218.26,362.49,60.028,1562775304,"201051344000582","174011545737251",26.92,41.50,0,336.34,409.68,198.8,190.0,0.924,1339071.4,1339071.4,7353,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775311,648352.00
07/10/2019 12:15,2,7.350,ACTIVE,218.48,362.19,59.996,1562775304,"201051344000868","174011545737251",27.25,37.50,0,336.64,409.98,202.8,193.8,0.915,1347015.7,1347015.7,7352,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775312,648353.00
07/10/2019 12:15,2,7.205,ACTIVE,219.61,365.19,60.017,1562775304,"201051344000576","174011545737251",27.43,38.40,0,335.44,409.38,200.1,191.2,0.928,1363483.5,1363483.5,7373,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775313,648354.00
07/10/2019 12:15,2,7.236,ACTIVE,219.84,364.59,60.006,1562775304,"201051344001158","174011545737251",26.98,40.60,0,336.04,408.48,197.7,188.9,0.937,1340832.3,1340832.3,7355,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775314,648355.00
07/10/2019 12:15,2,7.334,ACTIVE,217.80,362.49,60.012,1562775304,"201051344000917","174011545737251",27.02,44.00,0,332.73,408.48,200.8,191.9,0.941,1356096.6,1356096.6,7371,0,0,0,L,1122011218,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775315,648356.00
07/10/2019 12:15,2,6.979,ACTIVE,216.90,353.17,60.022,1562775304,"201051344000417","174011545737251",17.89,49.80,0,333.03,383.83,126.6,120.3,0.592,1074367.5,1074367.5,7378,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775316,648357.00
07/10/2019 12:15,2,7.455,ACTIVE,216.45,361.29,60.022,1562775304,"201051344000685","174011545737251",26.10,43.80,0,330.63,403.07,197.1,188.3,0.946,1362262.4,1362262.4,7363,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775317,648358.00
07/10/2019 12:15,2,7.334,ACTIVE,218.26,363.09,60.054,1562775304,"201051344000651","174011545737251",27.06,45.80,0,337.24,409.98,201.2,192.2,0.902,1356355.2,1356355.2,7360,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775318,648359.00
