ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 12:15,2,7.365,ACTIVE,217.80,363.09,60.022,1562775304,"201051344000594","174011545737251",26.54,52.30,0,331.53,407.27,198.0,189.2,0.910,1366728.2,1366728.2,7360,0,0,0,L,1122011218,1,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775319,648360.00
07/10/2019 12:15,2,7.414,ACTIVE,220.06,364.59,60.012,1562775304,"201051344000469","174011545737251",27.06,37.30,0,335.44,410.28,203.1,194.1,0.959,1346764.2,1346764.2,7365,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775320,648361.00
07/10/2019 12:15,2,7.379,ACTIVE,218.26,365.80,60.006,1562775304,"201051344000585","174011545737251",27.43,43.40,0,336.94,409.68,204.9,195.8,0.963,1371454.4,1371454.4,7354,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775321,648362.00
07/10/2019 12:15,2,7.197,ACTIVE,220.52,366.70,60.017,1562775304,"201051344000853","174011545737251",27.73,42.00,0,335.74,409.38,202.0,193.0,0.924,1369633.4,1369633.4,7359,0,0,0,L,1122011218,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775322,648363.00
07/10/2019 12:15,2,7.268,ACTIVE,216.90,360.69,60.017,1562775304,"201051344001145","174011545737251",27.08,42.30,0,331.23,404.27,199.2,190.3,0.924,1370937.6,1370937.6,7379,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775323,648364.00
07/10/2019 12:15,2,7.338,ACTIVE,217.58,361.59,60.017,1562775304,"201051344000438","174011545737251",26.76,47.30,0,333.93,407.87,198.7,189.9,0.924,1364412.3,1364412.3,7357,0,0,0,L,1122011218,1,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775323,648365.00
07/10/2019 12:15,2,7.428,ACTIVE,217.80,362.49,60.006,1562775304,"201051344001135","174011545737251",26.86,44.80,0,331.53,408.18,202.0,193.1,0.915,1351764.0,1351764.0,7354,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775324,648366.00
07/10/2019 12:15,2,7.199,ACTIVE,219.84,362.79,60.006,1562775304,"201051344000983","174011545737251",27.65,39.80,0,334.54,409.68,201.5,192.6,0.928,1367771.4,1367771.4,7356,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775325,648367.00
07/10/2019 12:15,2,7.420,ACTIVE,218.26,361.29,60.059,1562775304,"201051344001203","174011545737251",27.37,46.20,0,333.33,411.18,205.8,196.7,0.972,1359742.0,1359742.0,7369,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775326,648368.00
07/10/2019 12:15,2,7.307,ACTIVE,216.45,359.78,60.012,1562775304,"201051344001230","174011545737251",27.23,45.80,0,330.03,403.97,201.5,192.6,0.963,1354617.4,1354617.4,7385,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775327,648369.00
07/10/2019 12:15,2,7.447,ACTIVE,216.67,362.19,60.001,1562775304,"201051344000646","174011545737251",26.54,48.50,0,329.13,404.57,200.0,191.1,0.928,1348533.9,1348533.9,7371,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775328,648370.00
07/10/2019 12:15,2,7.277,ACTIVE,218.71,361.29,60.012,1562775304,"201051344000867","174011545737251",27.23,46.40,0,332.73,409.38,200.6,191.6,0.897,1344991.4,1344991.4,7359,0,0,0,L,1122011218,1,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775329,648371.00
07/10/2019 12:15,2,7.359,ACTIVE,218.71,363.69,60.012,1562775304,"201051344000633","174011545737251",26.58,45.80,0,336.34,408.48,198.0,189.2,0.924,1341978.8,1341978.8,7369,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775330,648372.00
07/10/2019 12:15,2,7.338,ACTIVE,216.90,359.78,60.006,1562775304,"201051344000955","174011545737251",27.00,48.00,0,328.52,409.98,200.5,191.6,0.924,1369205.2,1369205.2,7367,0,0,0,L,1122011218,1,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775331,648373.00
07/10/2019 12:15,2,7.020,ACTIVE,219.61,364.59,59.985,1562775304,"201051344000648","174011545737251",27.59,39.80,0,336.64,409.08,196.2,187.4,0.915,1355887.7,1355887.7,7350,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775332,648374.00
07/10/2019 12:15,2,7.365,ACTIVE,219.61,365.49,60.012,1562775304,"201051344000645","174011545737251",26.72,39.50,0,336.64,408.78,199.3,190.5,0.897,1361447.3,1361447.3,7355,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775333,648375.00
07/10/2019 12:15,2,7.299,ACTIVE,219.84,364.59,60.012,1562775304,"201051344000569","174011545737251",27.23,39.30,0,336.04,410.28,201.2,192.3,0.932,1378373.1,1378373.1,7358,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775334,648376.00
07/10/2019 12:15,2,7.246,ACTIVE,219.61,369.10,60.012,1562775304,"179051228000119","174011545737251",27.81,42.50,0,338.74,409.98,204.2,195.1,0.986,164602.0,164602.0,7422,0,0,0,L,46974696,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562775335,648377.00
07/10/2019 12:30,2,7.426,ACTIVE,219.61,364.59,59.990,1562776205,"201051344000579","174011545737251",27.08,45.00,0,336.04,411.48,203.7,194.7,0.955,1379683.0,1379683.0,7366,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776206,648378.00
07/10/2019 12:30,2,7.758,ACTIVE,217.35,362.49,60.049,1562776205,"201051344001025","174011545737251",26.74,47.00,0,330.03,410.58,210.0,200.7,0.950,1364327.7,1364327.7,7358,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776207,648379.00
07/10/2019 12:30,2,7.498,ACTIVE,217.58,363.99,60.065,1562776205,"201051344001093","174011545737251",27.27,44.30,0,331.53,410.88,207.0,197.9,0.955,1346493.7,1346493.7,7376,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776208,648380.00
07/10/2019 12:30,2,7.256,ACTIVE,219.39,365.19,60.012,1562776205,"201051344000458","174011545737251",27.53,42.50,0,332.73,411.48,201.9,193.0,0.950,1360652.5,1360652.5,7350,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776209,648381.00
07/10/2019 12:30,2,7.551,ACTIVE,216.00,361.29,60.033,1562776205,"201051344000890","174011545737251",26.68,50.20,0,326.12,409.38,203.8,194.8,0.950,1361710.4,1361710.4,7362,0,0,0,L,1122011218,1,124.27,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776210,648382.00
07/10/2019 12:30,2,7.309,ACTIVE,219.61,358.58,60.022,1562776205,"201051344000988","174011545737251",17.93,38.60,0,337.24,388.64,132.8,126.2,0.619,1036687.5,1036687.5,7363,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776211,648383.00
07/10/2019 12:30,2,7.518,ACTIVE,217.35,361.59,59.990,1562776205,"201051344000582","174011545737251",26.72,43.00,0,330.63,410.88,203.3,194.3,0.950,1339119.4,1339119.4,7354,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776212,648384.00
07/10/2019 12:30,2,7.537,ACTIVE,217.80,363.69,60.022,1562776205,"201051344000868","174011545737251",27.10,38.40,0,330.03,410.88,206.8,197.6,0.937,1347064.6,1347064.6,7353,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776213,648385.00
07/10/2019 12:30,2,7.379,ACTIVE,219.39,364.29,60.012,1562776205,"201051344000576","174011545737251",27.23,39.30,0,335.44,410.88,203.5,194.5,0.950,1363531.7,1363531.7,7374,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776214,648386.00
07/10/2019 12:30,2,7.436,ACTIVE,219.39,366.40,60.001,1562776205,"201051344001158","174011545737251",26.78,41.80,0,335.44,410.58,201.8,192.8,0.950,1340879.9,1340879.9,7356,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776215,648387.00
07/10/2019 12:30,2,7.490,ACTIVE,217.13,361.29,60.022,1562776205,"201051344000917","174011545737251",26.92,45.50,0,331.23,408.18,203.9,194.9,0.955,1356144.9,1356144.9,7372,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776215,648388.00
07/10/2019 12:30,2,7.143,ACTIVE,216.00,352.57,60.028,1562776205,"201051344000417","174011545737251",17.91,50.60,0,330.63,384.13,129.6,123.2,0.610,1074398.0,1074398.0,7379,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776216,648389.00
07/10/2019 12:30,2,7.598,ACTIVE,215.77,360.99,59.969,1562776205,"201051344000685","174011545737251",26.24,45.00,0,330.63,404.57,202.0,193.0,0.986,1362310.1,1362310.1,7364,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776217,648390.00
07/10/2019 12:30,2,7.549,ACTIVE,217.80,361.59,60.028,1562776205,"201051344000651","174011545737251",26.86,45.80,0,330.63,410.28,205.2,196.1,0.955,1356403.9,1356403.9,7361,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776218,648391.00
07/10/2019 12:30,2,7.371,ACTIVE,217.13,361.29,60.012,1562776205,"201051344000594","174011545737251",26.82,52.80,0,330.63,408.48,200.1,191.2,0.910,1366775.9,1366775.9,7361,0,0,0,L,1122011218,1,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776219,648392.00
07/10/2019 12:30,2,7.383,ACTIVE,219.39,362.79,59.985,1562776205,"201051344000469","174011545737251",27.51,37.00,0,335.44,412.08,205.7,196.6,0.955,1346813.2,1346813.2,7366,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776220,648393.00
07/10/2019 12:30,2,7.479,ACTIVE,217.35,361.89,60.001,1562776205,"201051344000585","174011545737251",27.53,44.30,0,331.53,410.58,208.3,199.1,0.977,1371504.1,1371504.1,7355,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776221,648394.00
07/10/2019 12:30,2,7.367,ACTIVE,219.61,366.70,59.980,1562776205,"201051344000853","174011545737251",27.37,42.50,0,336.34,409.98,204.2,195.2,0.946,1369682.1,1369682.1,7360,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776222,648395.00
07/10/2019 12:30,2,7.418,ACTIVE,216.00,361.29,60.038,1562776205,"201051344001145","174011545737251",26.92,43.00,0,330.03,404.87,202.1,193.1,0.941,1370985.6,1370985.6,7380,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776223,648396.00
07/10/2019 12:30,2,7.553,ACTIVE,217.13,362.49,60.006,1562776205,"201051344000438","174011545737251",26.48,48.30,0,331.23,408.18,202.6,193.6,0.950,1364460.3,1364460.3,7358,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776224,648397.00
07/10/2019 12:30,2,7.604,ACTIVE,217.13,361.29,59.975,1562776205,"201051344001135","174011545737251",26.72,46.20,0,330.63,408.48,205.7,196.6,0.928,1351812.7,1351812.7,7355,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776225,648398.00
07/10/2019 12:30,2,7.328,ACTIVE,219.39,362.79,60.017,1562776205,"201051344000983","174011545737251",27.45,40.60,0,335.74,411.78,203.8,194.8,0.946,1367819.9,1367819.9,7357,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776226,648399.00
07/10/2019 12:30,2,7.605,ACTIVE,217.58,362.49,60.028,1562776205,"201051344001203","174011545737251",27.02,46.60,0,330.93,410.88,208.0,198.8,0.981,1359791.5,1359791.5,7370,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776227,648400.00
07/10/2019 12:30,2,7.471,ACTIVE,215.77,359.78,60.065,1562776205,"201051344001230","174011545737251",26.96,46.40,0,330.03,407.87,203.8,194.8,0.959,1354666.0,1354666.0,7386,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776228,648401.00
07/10/2019 12:30,2,7.484,ACTIVE,216.22,362.49,60.043,1562776205,"201051344000646","174011545737251",26.92,50.20,0,329.43,405.17,204.1,195.0,0.937,1348582.3,1348582.3,7372,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776229,648402.00
07/10/2019 12:30,2,7.389,ACTIVE,218.03,360.38,60.038,1562776205,"201051344000867","174011545737251",27.19,46.80,0,330.93,409.68,203.3,194.3,0.915,1345039.7,1345039.7,7360,0,0,0,L,1122011218,1,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776230,648403.00
07/10/2019 12:30,2,7.467,ACTIVE,218.03,363.99,60.012,1562776205,"201051344000633","174011545737251",26.64,46.80,0,332.13,409.98,201.3,192.4,0.941,1342026.5,1342026.5,7370,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776230,648404.00
07/10/2019 12:30,2,7.617,ACTIVE,216.22,360.99,59.980,1562776205,"201051344000955","174011545737251",26.52,47.50,0,326.12,408.78,204.5,195.4,0.972,1369253.7,1369253.7,7368,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776231,648405.00
07/10/2019 12:30,2,7.297,ACTIVE,218.93,364.89,60.017,1562776205,"201051344000648","174011545737251",27.06,40.60,0,334.54,410.88,199.8,190.9,0.946,1355935.0,1355935.0,7351,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776232,648406.00
07/10/2019 12:30,2,7.504,ACTIVE,219.16,363.39,59.996,1562776205,"201051344000645","174011545737251",26.68,39.80,0,336.04,409.98,202.6,193.7,0.888,1361495.3,1361495.3,7356,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776233,648407.00
07/10/2019 12:30,2,7.361,ACTIVE,219.16,365.49,60.001,1562776205,"201051344000569","174011545737251",27.55,39.30,0,333.63,412.08,205.4,196.3,0.963,1378421.7,1378421.7,7359,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776234,648408.00
07/10/2019 12:30,2,7.453,ACTIVE,218.93,371.51,60.012,1562776205,"179051228000119","174011545737251",27.57,43.40,0,333.03,414.79,208.1,198.9,0.994,164651.2,164651.2,7423,0,0,0,L,46974696,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562776235,648409.00
07/10/2019 12:45,2,8.574,ACTIVE,220.97,367.90,60.054,1562777105,"201051344000579","174011545737251",26.56,46.00,0,336.04,421.40,230.4,220.5,1.083,1379732.4,1379732.4,7367,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777106,648410.00
07/10/2019 12:45,2,8.846,ACTIVE,218.93,365.80,60.049,1562777105,"201051344001025","174011545737251",27.06,49.00,0,330.03,424.11,242.3,232.0,1.092,1364378.6,1364378.6,7359,0,0,0,L,1122011218,1,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777107,648411.00
07/10/2019 12:45,2,9.295,ACTIVE,219.16,370.00,59.990,1562777105,"201051344001093","174011545737251",26.68,45.00,0,330.93,423.20,251.1,240.4,1.118,1346544.0,1346544.0,7377,0,0,0,L,1122011218,1,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777108,648412.00
07/10/2019 12:45,2,8.531,ACTIVE,220.97,367.90,60.017,1562777105,"201051344000458","174011545737251",27.00,43.00,0,334.84,421.70,232.9,222.9,1.078,1360701.9,1360701.9,7351,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777109,648413.00
07/10/2019 12:45,2,8.840,ACTIVE,217.35,362.49,60.033,1562777105,"201051344000890","174011545737251",26.30,50.80,0,330.03,421.70,235.3,225.2,1.083,1361760.0,1361760.0,7363,0,0,0,L,1122011218,1,124.94,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777110,648414.00
07/10/2019 12:45,2,8.664,ACTIVE,221.42,361.29,60.006,1562777105,"201051344000988","174011545737251",17.89,39.00,0,336.34,397.96,157.1,149.7,0.729,1036719.6,1036719.6,7364,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777111,648415.00
07/10/2019 12:45,2,9.371,ACTIVE,219.39,367.90,60.028,1562777105,"201051344000582","174011545737251",26.16,44.00,0,330.33,423.81,248.4,237.9,1.136,1339168.9,1339168.9,7355,0,0,0,L,1122011218,1,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777112,648416.00
07/10/2019 12:45,2,8.771,ACTIVE,219.39,365.49,60.033,1562777105,"201051344000868","174011545737251",27.04,38.60,0,330.03,423.50,240.1,229.8,1.069,1347115.0,1347115.0,7354,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777113,648417.00
07/10/2019 12:45,2,8.281,ACTIVE,220.52,367.90,60.017,1562777105,"201051344000576","174011545737251",27.43,40.20,0,333.93,424.11,230.1,220.1,1.061,1363581.4,1363581.4,7375,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777114,648418.00
07/10/2019 12:45,2,8.188,ACTIVE,220.29,365.49,60.028,1562777105,"201051344001158","174011545737251",26.58,42.80,0,335.14,421.70,220.4,210.8,1.012,1340929.2,1340929.2,7357,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777115,648419.00
07/10/2019 12:45,2,8.439,ACTIVE,218.26,365.19,60.001,1562777105,"201051344000917","174011545737251",26.76,46.80,0,327.32,422.90,228.7,218.8,1.092,1356194.8,1356194.8,7373,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777116,648420.00
07/10/2019 12:45,2,7.557,ACTIVE,217.13,354.97,60.006,1562777105,"201051344000417","174011545737251",17.89,51.80,0,330.93,390.74,136.8,130.1,0.628,1074429.1,1074429.1,7380,0,0,0,L,1122011218,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777117,648421.00
07/10/2019 12:45,2,7.297,ACTIVE,216.00,358.28,60.038,1562777105,"201051344000685","174011545737251",26.16,46.40,0,329.43,421.10,193.3,184.7,0.932,1362359.5,1362359.5,7365,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777118,648422.00
07/10/2019 12:45,2,7.945,ACTIVE,218.71,364.29,60.033,1562777105,"201051344000651","174011545737251",26.60,47.30,0,333.63,422.00,213.9,204.5,0.981,1356454.1,1356454.1,7362,0,0,0,L,1122011218,1,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777119,648423.00
07/10/2019 12:45,2,8.615,ACTIVE,218.48,363.99,60.028,1562777105,"201051344000594","174011545737251",26.54,55.50,0,328.82,422.60,231.5,221.5,1.074,1366825.1,1366825.1,7362,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777120,648424.00
07/10/2019 12:45,2,8.275,ACTIVE,220.74,370.60,60.006,1562777105,"201051344000469","174011545737251",27.47,38.40,0,335.14,422.30,230.1,220.1,1.069,1346863.8,1346863.8,7367,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777121,648425.00
07/10/2019 12:45,2,8.094,ACTIVE,218.26,364.59,60.006,1562777105,"201051344000585","174011545737251",26.72,45.80,0,330.33,422.60,218.9,209.3,1.025,1371555.2,1371555.2,7356,0,0,0,L,1122011218,1,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777121,648426.00
07/10/2019 12:45,2,7.129,ACTIVE,219.61,360.99,60.017,1562777105,"201051344000853","174011545737251",27.06,43.20,0,335.74,426.21,195.2,186.5,0.902,1369732.3,1369732.3,7361,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777122,648427.00
07/10/2019 12:45,2,7.418,ACTIVE,216.45,360.38,60.033,1562777105,"201051344001145","174011545737251",26.66,44.80,0,329.13,421.40,200.3,191.4,0.928,1371035.1,1371035.1,7381,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777123,648428.00
07/10/2019 12:45,2,7.844,ACTIVE,217.35,361.29,59.975,1562777105,"201051344000438","174011545737251",26.22,48.80,0,330.03,423.20,208.3,199.1,0.972,1364509.8,1364509.8,7359,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777124,648429.00
07/10/2019 12:45,2,7.605,ACTIVE,217.58,361.89,60.012,1562777105,"201051344001135","174011545737251",26.86,48.50,0,329.73,421.70,206.6,197.4,0.928,1351862.9,1351862.9,7356,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777125,648430.00
07/10/2019 12:45,2,7.971,ACTIVE,220.06,366.40,60.006,1562777105,"201051344000983","174011545737251",26.82,41.00,0,334.84,422.60,216.6,207.1,1.008,1367869.9,1367869.9,7358,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777126,648431.00
07/10/2019 12:45,2,8.723,ACTIVE,218.71,364.89,60.038,1562777105,"201051344001203","174011545737251",27.12,47.80,0,331.83,423.20,239.5,229.2,1.131,1359842.6,1359842.6,7371,0,0,0,L,1122011218,1,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777127,648432.00
07/10/2019 12:45,2,8.973,ACTIVE,217.13,361.89,60.049,1562777105,"201051344001230","174011545737251",26.76,47.80,0,328.52,417.19,243.0,232.6,1.136,1354715.9,1354715.9,7387,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777128,648433.00
07/10/2019 12:45,2,8.887,ACTIVE,217.35,363.69,60.033,1562777105,"201051344000646","174011545737251",26.46,52.00,0,328.82,420.80,238.1,227.9,1.083,1348632.2,1348632.2,7373,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777129,648434.00
07/10/2019 12:45,2,8.105,ACTIVE,218.71,363.39,60.028,1562777105,"201051344000867","174011545737251",26.78,46.20,0,330.93,421.70,219.6,210.0,0.977,1345089.7,1345089.7,7361,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777130,648435.00
07/10/2019 12:45,2,7.893,ACTIVE,218.71,364.89,60.012,1562777105,"201051344000633","174011545737251",26.68,47.30,0,330.93,421.70,213.2,203.8,0.977,1342075.8,1342075.8,7371,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777131,648436.00
07/10/2019 12:45,2,8.676,ACTIVE,217.35,364.29,60.033,1562777105,"201051344000955","174011545737251",26.20,48.50,0,324.02,422.30,230.3,220.4,1.092,1369303.5,1369303.5,7369,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777132,648437.00
07/10/2019 12:45,2,8.271,ACTIVE,220.06,364.59,60.028,1562777105,"201051344000648","174011545737251",26.74,41.00,0,334.54,422.60,223.8,214.1,1.039,1355984.0,1355984.0,7352,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777133,648438.00
07/10/2019 12:45,2,9.045,ACTIVE,220.74,368.20,60.012,1562777105,"201051344000645","174011545737251",26.98,40.80,0,335.44,422.00,247.0,236.5,1.123,1361545.0,1361545.0,7357,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777134,648439.00
07/10/2019 12:45,2,8.959,ACTIVE,220.97,372.11,60.012,1562777105,"201051344000569","174011545737251",27.83,40.60,0,333.93,423.20,252.4,241.7,1.149,1378471.9,1378471.9,7360,0,0,0,L,1122011218,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777135,648440.00
07/10/2019 12:45,2,8.354,ACTIVE,220.74,374.21,60.022,1562777105,"179051228000119","174011545737251",28.39,45.00,0,335.14,428.01,240.0,229.7,1.127,164702.1,164702.1,7424,0,0,0,L,46974696,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562777136,648441.00
07/10/2019 13:00,2,6.686,ACTIVE,218.93,360.69,60.022,1562778005,"201051344000579","174011545737251",27.06,45.00,0,333.93,426.51,183.2,174.9,0.862,1379776.1,1379776.1,7368,0,0,0,L,1122011218,1,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778006,648442.00
07/10/2019 13:00,2,6.932,ACTIVE,216.67,358.28,60.043,1562778005,"201051344001025","174011545737251",27.06,47.50,0,330.93,427.11,189.8,181.3,0.862,1364423.7,1364423.7,7360,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778007,648443.00
07/10/2019 13:00,2,6.465,ACTIVE,216.90,360.08,60.059,1562778005,"201051344001093","174011545737251",27.97,43.40,0,331.53,424.71,183.1,174.8,0.849,1346588.5,1346588.5,7378,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778008,648444.00
07/10/2019 13:00,2,6.584,ACTIVE,218.93,361.29,60.049,1562778005,"201051344000458","174011545737251",27.17,42.80,0,331.23,428.61,181.2,173.0,0.844,1360745.2,1360745.2,7352,0,0,0,L,1122011218,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778009,648445.00
07/10/2019 13:00,2,6.746,ACTIVE,215.32,360.99,60.038,1562778005,"201051344000890","174011545737251",26.84,50.60,0,329.43,424.11,183.4,175.1,0.862,1361803.8,1361803.8,7364,0,0,0,L,1122011218,1,123.81,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778010,648446.00
07/10/2019 13:00,2,6.668,ACTIVE,219.16,357.08,60.065,1562778005,"201051344000988","174011545737251",17.87,37.80,0,316.20,404.87,120.7,114.6,0.566,1036748.0,1036748.0,7365,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778011,648447.00
07/10/2019 13:00,2,6.582,ACTIVE,216.67,360.08,60.049,1562778005,"201051344000582","174011545737251",27.08,43.00,0,330.03,425.31,180.4,172.2,0.844,1339212.6,1339212.6,7356,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778012,648448.00
07/10/2019 13:00,2,6.572,ACTIVE,217.35,359.48,60.054,1562778005,"201051344000868","174011545737251",27.69,38.40,0,331.83,424.11,184.5,176.1,0.840,1347159.2,1347159.2,7355,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778013,648449.00
07/10/2019 13:00,2,6.826,ACTIVE,218.93,363.39,60.033,1562778005,"201051344000576","174011545737251",27.63,39.30,0,332.43,427.71,191.0,182.5,0.871,1363624.9,1363624.9,7376,0,0,0,L,1122011218,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778014,648450.00
07/10/2019 13:00,2,7.010,ACTIVE,219.39,362.49,60.038,1562778005,"201051344001158","174011545737251",27.02,42.00,0,333.33,427.41,191.8,183.2,0.879,1340972.4,1340972.4,7358,0,0,0,L,1122011218,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778014,648451.00
07/10/2019 13:00,2,7.027,ACTIVE,216.67,360.38,60.017,1562778005,"201051344000917","174011545737251",27.41,45.00,0,330.93,424.11,195.1,186.4,0.932,1356238.8,1356238.8,7374,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778015,648452.00
07/10/2019 13:00,2,6.961,ACTIVE,216.00,350.47,60.038,1562778005,"201051344000417","174011545737251",17.91,50.20,0,317.40,394.65,126.2,119.9,0.579,1074456.8,1074456.8,7381,0,0,0,L,1122011218,1,123.81,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778016,648453.00
07/10/2019 13:00,2,7.195,ACTIVE,215.77,360.69,60.028,1562778005,"201051344000685","174011545737251",26.80,45.00,0,330.03,419.30,195.3,186.6,0.950,1362402.9,1362402.9,7366,0,0,0,L,1122011218,1,124.49,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778017,648454.00
07/10/2019 13:00,2,7.410,ACTIVE,217.58,361.59,60.043,1562778005,"201051344000651","174011545737251",26.94,44.30,0,332.73,423.81,202.0,193.1,0.919,1356498.3,1356498.3,7363,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778018,648455.00
07/10/2019 13:00,2,7.160,ACTIVE,217.35,360.38,60.054,1562778005,"201051344000594","174011545737251",27.25,53.80,0,328.82,425.91,197.5,188.7,0.910,1366868.4,1366868.4,7363,0,0,0,L,1122011218,1,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778019,648456.00
07/10/2019 13:00,2,7.148,ACTIVE,219.84,364.89,60.028,1562778005,"201051344000469","174011545737251",27.85,37.80,0,332.73,425.31,201.6,192.7,0.963,1346908.0,1346908.0,7368,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778020,648457.00
07/10/2019 13:00,2,7.268,ACTIVE,217.35,362.49,60.054,1562778005,"201051344000585","174011545737251",27.27,44.30,0,331.53,423.50,200.6,191.7,0.946,1371600.4,1371600.4,7357,0,0,0,L,1122011218,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778021,648458.00
07/10/2019 13:00,2,7.039,ACTIVE,219.84,365.80,60.033,1562778005,"201051344000853","174011545737251",27.55,41.00,0,334.24,428.91,196.4,187.7,0.910,1369776.2,1369776.2,7362,0,0,0,L,1122011218,1,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778022,648459.00
07/10/2019 13:00,2,7.141,ACTIVE,215.77,358.88,60.038,1562778005,"201051344001145","174011545737251",26.90,43.20,0,330.03,422.90,194.4,185.7,0.902,1371078.9,1371078.9,7382,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778023,648460.00
07/10/2019 13:00,2,6.945,ACTIVE,216.45,358.88,60.054,1562778005,"201051344000438","174011545737251",26.98,47.30,0,330.93,426.21,189.7,181.2,0.893,1364553.4,1364553.4,7360,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778024,648461.00
07/10/2019 13:00,2,6.828,ACTIVE,216.45,360.08,60.038,1562778005,"201051344001135","174011545737251",27.12,45.30,0,329.73,425.61,187.5,179.0,0.853,1351907.2,1351907.2,7357,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778025,648462.00
07/10/2019 13:00,2,6.332,ACTIVE,218.71,362.19,60.028,1562778005,"201051344000983","174011545737251",27.91,39.80,0,331.83,425.61,179.0,170.8,0.818,1367913.8,1367913.8,7359,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778026,648463.00
07/10/2019 13:00,2,6.557,ACTIVE,216.45,358.58,60.022,1562778005,"201051344001203","174011545737251",27.31,46.60,0,332.13,425.61,181.3,173.1,0.853,1359887.5,1359887.5,7372,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778027,648464.00
07/10/2019 13:00,2,6.203,ACTIVE,215.09,355.58,60.070,1562778005,"201051344001230","174011545737251",27.37,46.00,0,327.62,419.90,172.1,164.2,0.813,1354759.9,1354759.9,7388,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778028,648465.00
07/10/2019 13:00,2,6.273,ACTIVE,215.32,357.38,60.049,1562778005,"201051344000646","174011545737251",27.31,49.00,0,327.92,424.71,173.6,165.6,0.818,1348676.1,1348676.1,7374,0,0,0,L,1122011218,1,123.81,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778029,648466.00
07/10/2019 13:00,2,6.143,ACTIVE,217.35,357.68,60.049,1562778005,"201051344000867","174011545737251",27.29,45.30,0,330.33,423.50,169.7,161.8,0.765,1345133.4,1345133.4,7362,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778029,648467.00
07/10/2019 13:00,2,5.953,ACTIVE,217.35,357.98,60.070,1562778005,"201051344000633","174011545737251",27.02,46.60,0,330.63,422.90,162.8,155.2,0.773,1342119.0,1342119.0,7372,0,0,0,L,1122011218,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778030,648468.00
07/10/2019 13:00,2,6.125,ACTIVE,215.32,357.98,60.028,1562778005,"201051344000955","174011545737251",26.90,47.50,0,328.22,422.60,166.8,159.1,0.813,1369347.2,1369347.2,7370,0,0,0,L,1122011218,1,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778031,648469.00
07/10/2019 13:00,2,5.844,ACTIVE,217.80,357.38,60.054,1562778005,"201051344000648","174011545737251",27.51,40.80,0,333.93,423.50,162.8,155.2,0.765,1356026.7,1356026.7,7353,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778032,648470.00
07/10/2019 13:00,2,5.971,ACTIVE,218.26,359.48,60.054,1562778005,"201051344000645","174011545737251",27.45,40.00,0,333.33,422.60,166.1,158.4,0.760,1361588.2,1361588.2,7358,0,0,0,L,1122011218,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778033,648471.00
07/10/2019 13:00,2,6.107,ACTIVE,218.26,360.38,60.033,1562778005,"201051344000569","174011545737251",28.07,40.00,0,332.43,424.41,173.7,165.7,0.813,1378515.5,1378515.5,7361,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778034,648472.00
07/10/2019 13:00,2,6.443,ACTIVE,218.26,367.60,60.049,1562778005,"179051228000119","174011545737251",28.01,43.80,0,334.24,429.52,182.8,174.6,0.888,164746.2,164746.2,7425,0,0,0,L,46974696,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778035,648473.00
07/10/2019 13:15,2,7.719,ACTIVE,219.61,363.99,60.012,1562778904,"201051344000579","174011545737251",27.08,45.00,0,332.13,417.79,211.8,202.5,1.016,1379826.3,1379826.3,7369,0,0,0,L,1122011218,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778906,648474.00
07/10/2019 13:15,2,7.844,ACTIVE,217.80,363.09,59.996,1562778904,"201051344001025","174011545737251",27.41,47.50,0,329.13,422.00,217.6,208.1,0.981,1364475.4,1364475.4,7361,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778907,648475.00
07/10/2019 13:15,2,7.807,ACTIVE,217.80,362.79,60.059,1562778904,"201051344001093","174011545737251",27.19,43.80,0,330.33,420.20,214.8,205.4,0.986,1346639.5,1346639.5,7379,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778908,648476.00
07/10/2019 13:15,2,7.557,ACTIVE,219.84,364.29,60.006,1562778904,"201051344000458","174011545737251",27.49,42.50,0,334.84,417.49,210.3,201.1,0.972,1360795.3,1360795.3,7353,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778909,648477.00
07/10/2019 13:15,2,7.814,ACTIVE,216.45,360.38,60.028,1562778904,"201051344000890","174011545737251",26.74,50.60,0,329.73,413.29,211.6,202.3,0.977,1361854.1,1361854.1,7365,0,0,0,L,1122011218,1,124.27,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778909,648478.00
07/10/2019 13:15,2,7.598,ACTIVE,219.84,360.08,60.022,1562778904,"201051344000988","174011545737251",17.95,38.20,0,316.80,394.05,138.2,131.4,0.650,1036780.8,1036780.8,7366,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778910,648479.00
07/10/2019 13:15,2,7.859,ACTIVE,217.80,361.89,60.012,1562778904,"201051344000582","174011545737251",26.62,43.20,0,330.33,419.90,211.8,202.5,0.986,1339262.9,1339262.9,7357,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778911,648480.00
07/10/2019 13:15,2,7.807,ACTIVE,218.03,364.29,60.028,1562778904,"201051344000868","174011545737251",27.33,38.20,0,331.53,419.60,216.1,206.6,0.981,1347210.3,1347210.3,7356,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778912,648481.00
07/10/2019 13:15,2,7.639,ACTIVE,219.39,365.80,59.996,1562778904,"201051344000576","174011545737251",27.51,41.00,0,331.53,417.79,212.7,203.4,0.963,1363675.4,1363675.4,7377,0,0,0,L,1122011218,1,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778913,648482.00
07/10/2019 13:15,2,7.816,ACTIVE,219.84,367.00,60.028,1562778904,"201051344001158","174011545737251",26.60,42.50,0,333.63,417.49,210.6,201.4,0.981,1341022.4,1341022.4,7359,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778914,648483.00
07/10/2019 13:15,2,7.756,ACTIVE,217.35,363.09,59.996,1562778904,"201051344000917","174011545737251",27.23,45.50,0,330.03,418.09,213.8,204.4,1.016,1356289.5,1356289.5,7375,0,0,0,L,1122011218,1,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778915,648484.00
07/10/2019 13:15,2,7.387,ACTIVE,216.45,354.37,60.006,1562778904,"201051344000417","174011545737251",17.95,50.40,0,319.21,387.44,134.4,127.8,0.628,1074488.7,1074488.7,7382,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778916,648485.00
07/10/2019 13:15,2,7.797,ACTIVE,216.22,361.59,60.001,1562778904,"201051344000685","174011545737251",26.64,45.50,0,329.73,411.78,210.2,201.0,0.994,1362452.9,1362452.9,7367,0,0,0,L,1122011218,1,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778917,648486.00
07/10/2019 13:15,2,7.916,ACTIVE,218.03,363.09,60.028,1562778904,"201051344000651","174011545737251",26.76,44.80,0,332.13,419.60,214.4,205.1,0.963,1356549.3,1356549.3,7364,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778918,648487.00
07/10/2019 13:15,2,7.836,ACTIVE,217.35,363.09,60.001,1562778904,"201051344000594","174011545737251",26.48,53.50,0,329.13,417.79,210.0,200.8,0.968,1366918.4,1366918.4,7364,0,0,0,L,1122011218,1,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778919,648488.00
07/10/2019 13:15,2,7.793,ACTIVE,219.61,364.59,60.012,1562778904,"201051344000469","174011545737251",27.37,37.50,0,333.03,419.60,215.8,206.4,1.012,1346959.3,1346959.3,7369,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778920,648489.00
07/10/2019 13:15,2,7.832,ACTIVE,218.03,363.09,60.075,1562778904,"201051344000585","174011545737251",27.59,44.30,0,330.93,419.60,218.7,209.2,1.025,1371652.4,1371652.4,7358,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778921,648490.00
07/10/2019 13:15,2,7.711,ACTIVE,220.06,366.40,59.985,1562778904,"201051344000853","174011545737251",27.51,41.30,0,335.44,422.00,214.8,205.4,0.990,1369827.2,1369827.2,7363,0,0,0,L,1122011218,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778922,648491.00
07/10/2019 13:15,2,7.738,ACTIVE,216.22,361.59,60.033,1562778904,"201051344001145","174011545737251",27.08,43.60,0,329.73,416.89,212.1,202.8,0.986,1371129.4,1371129.4,7383,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778923,648492.00
07/10/2019 13:15,2,7.701,ACTIVE,217.13,363.39,60.038,1562778904,"201051344000438","174011545737251",27.02,47.50,0,330.63,417.79,210.7,201.4,0.977,1364603.6,1364603.6,7361,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778924,648493.00
07/10/2019 13:15,2,7.902,ACTIVE,217.58,362.49,59.969,1562778904,"201051344001135","174011545737251",26.90,45.50,0,329.73,418.09,215.2,205.8,0.977,1351958.3,1351958.3,7358,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778925,648494.00
07/10/2019 13:15,2,7.672,ACTIVE,219.84,366.40,60.033,1562778904,"201051344000983","174011545737251",27.57,40.20,0,333.03,418.70,214.1,204.8,1.003,1367964.6,1367964.6,7360,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778926,648495.00
07/10/2019 13:15,2,7.969,ACTIVE,218.03,364.29,60.012,1562778904,"201051344001203","174011545737251",27.08,47.00,0,331.23,419.90,218.6,209.1,1.034,1359939.5,1359939.5,7373,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778926,648496.00
07/10/2019 13:15,2,7.850,ACTIVE,216.00,361.89,59.985,1562778904,"201051344001230","174011545737251",26.94,46.80,0,328.52,413.29,214.1,204.7,1.008,1354810.8,1354810.8,7389,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778927,648497.00
07/10/2019 13:15,2,7.926,ACTIVE,216.22,363.09,60.049,1562778904,"201051344000646","174011545737251",26.64,48.80,0,328.82,416.59,213.8,204.4,0.994,1348726.9,1348726.9,7375,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778928,648498.00
07/10/2019 13:15,2,7.795,ACTIVE,218.26,361.89,60.028,1562778904,"201051344000867","174011545737251",27.00,46.00,0,331.23,416.89,213.1,203.8,0.955,1345184.1,1345184.1,7363,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778929,648499.00
07/10/2019 13:15,2,7.852,ACTIVE,218.26,364.59,60.001,1562778904,"201051344000633","174011545737251",26.46,46.20,0,331.83,417.19,210.3,201.0,0.981,1342169.1,1342169.1,7373,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778930,648500.00
07/10/2019 13:15,2,7.971,ACTIVE,216.45,359.78,60.006,1562778904,"201051344000955","174011545737251",26.36,47.80,0,324.92,413.89,212.6,203.3,1.012,1369397.9,1369397.9,7371,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778931,648501.00
