ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 13:15,2,7.662,ACTIVE,219.16,362.19,60.059,1562778904,"201051344000648","174011545737251",26.88,40.80,0,334.24,418.39,208.6,199.4,0.963,1356076.4,1356076.4,7354,0,0,0,L,1122011218,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778932,648502.00
07/10/2019 13:15,2,7.719,ACTIVE,219.39,367.00,60.001,1562778904,"201051344000645","174011545737251",27.06,40.00,0,333.93,416.89,211.4,202.1,0.972,1361638.6,1361638.6,7359,0,0,0,L,1122011218,1,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778933,648503.00
07/10/2019 13:15,2,7.648,ACTIVE,219.39,363.99,60.012,1562778904,"201051344000569","174011545737251",27.65,40.20,0,331.53,418.39,214.2,204.8,1.012,1378566.5,1378566.5,7362,0,0,0,L,1122011218,1,123.81,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778934,648504.00
07/10/2019 13:15,2,7.629,ACTIVE,219.16,371.21,59.980,1562778904,"179051228000119","174011545737251",27.97,44.50,0,336.04,423.50,216.1,206.6,1.034,164797.8,164797.8,7426,0,0,0,L,46974696,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562778935,648505.00
07/10/2019 13:30,2,7.541,ACTIVE,218.93,364.29,60.001,1562779804,"201051344000579","174011545737251",26.80,45.80,0,334.24,412.38,204.6,195.6,0.955,1379876.3,1379876.3,7370,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779806,648506.00
07/10/2019 13:30,2,7.814,ACTIVE,217.80,362.79,59.975,1562779804,"201051344001025","174011545737251",26.52,48.00,0,331.23,414.19,209.8,200.6,0.950,1364527.2,1364527.2,7362,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779807,648507.00
07/10/2019 13:30,2,7.609,ACTIVE,217.80,363.09,59.996,1562779804,"201051344001093","174011545737251",27.00,44.00,0,331.23,414.19,208.0,198.8,0.959,1346690.5,1346690.5,7380,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779808,648508.00
07/10/2019 13:30,2,7.525,ACTIVE,218.93,361.29,59.975,1562779804,"201051344000458","174011545737251",26.96,43.40,0,336.04,413.29,205.3,196.3,0.968,1360845.2,1360845.2,7354,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779809,648509.00
07/10/2019 13:30,2,7.732,ACTIVE,216.45,361.59,59.969,1562779804,"201051344000890","174011545737251",26.58,50.80,0,329.43,407.57,208.1,198.9,0.959,1361904.4,1361904.4,7366,0,0,0,L,1122011218,1,124.27,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779810,648510.00
07/10/2019 13:30,2,7.467,ACTIVE,218.93,358.28,60.017,1562779804,"201051344000988","174011545737251",17.91,38.60,0,337.24,390.74,135.4,128.8,0.632,1036813.2,1036813.2,7367,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779811,648511.00
07/10/2019 13:30,2,7.660,ACTIVE,218.03,364.89,59.985,1562779804,"201051344000582","174011545737251",26.92,43.60,0,330.63,414.19,208.9,199.7,0.963,1339313.1,1339313.1,7358,0,0,0,L,1122011218,1,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779812,648512.00
07/10/2019 13:30,2,7.707,ACTIVE,217.58,363.09,59.985,1562779804,"201051344000868","174011545737251",27.19,38.60,0,330.03,413.59,212.2,202.9,0.959,1347261.2,1347261.2,7357,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779812,648513.00
07/10/2019 13:30,2,7.648,ACTIVE,218.71,362.79,60.022,1562779804,"201051344000576","174011545737251",27.06,42.30,0,333.93,416.59,209.6,200.4,0.972,1363725.6,1363725.6,7378,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779813,648514.00
07/10/2019 13:30,2,7.639,ACTIVE,219.16,363.39,59.990,1562779804,"201051344001158","174011545737251",26.82,42.50,0,331.53,412.98,207.4,198.3,0.963,1341072.0,1341072.0,7360,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779814,648515.00
07/10/2019 13:30,2,7.730,ACTIVE,217.80,362.49,60.017,1562779804,"201051344000917","174011545737251",27.08,45.80,0,330.63,412.38,211.9,202.6,0.994,1356340.2,1356340.2,7376,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779815,648516.00
07/10/2019 13:30,2,7.346,ACTIVE,216.67,354.97,60.001,1562779804,"201051344000417","174011545737251",17.89,50.00,0,332.73,384.43,133.1,126.5,0.623,1074520.5,1074520.5,7383,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779816,648517.00
07/10/2019 13:30,2,7.877,ACTIVE,216.45,361.29,60.012,1562779804,"201051344000685","174011545737251",26.14,45.80,0,329.73,409.68,208.4,199.2,0.999,1362502.9,1362502.9,7368,0,0,0,L,1122011218,1,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779817,648518.00
07/10/2019 13:30,2,7.840,ACTIVE,218.48,366.10,59.975,1562779804,"201051344000651","174011545737251",26.80,44.50,0,330.33,413.89,212.8,203.5,0.963,1356600.3,1356600.3,7365,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779818,648519.00
07/10/2019 13:30,2,7.596,ACTIVE,216.90,362.49,59.990,1562779804,"201051344000594","174011545737251",26.98,53.80,0,329.13,413.29,207.3,198.1,0.963,1366968.1,1366968.1,7365,0,0,0,L,1122011218,1,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779819,648520.00
07/10/2019 13:30,2,7.678,ACTIVE,219.39,364.59,60.001,1562779804,"201051344000469","174011545737251",27.29,37.80,0,335.14,415.09,212.3,203.0,1.025,1347010.3,1347010.3,7370,0,0,0,L,1122011218,1,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779820,648521.00
07/10/2019 13:30,2,7.939,ACTIVE,218.26,363.99,59.996,1562779804,"201051344000585","174011545737251",27.02,44.80,0,331.23,414.49,217.2,207.7,1.008,1371704.6,1371704.6,7359,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779821,648522.00
07/10/2019 13:30,2,7.650,ACTIVE,219.39,365.80,60.012,1562779804,"201051344000853","174011545737251",27.39,41.50,0,334.84,416.89,212.1,202.8,0.990,1369878.0,1369878.0,7364,0,0,0,L,1122011218,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779822,648523.00
07/10/2019 13:30,2,7.840,ACTIVE,216.67,362.19,59.975,1562779804,"201051344001145","174011545737251",26.56,43.60,0,329.13,411.18,210.8,201.5,0.977,1371179.8,1371179.8,7384,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779823,648524.00
07/10/2019 13:30,2,7.736,ACTIVE,217.35,363.69,60.012,1562779804,"201051344000438","174011545737251",26.68,49.00,0,330.33,412.08,209.2,200.0,0.972,1364653.8,1364653.8,7362,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779824,648525.00
07/10/2019 13:30,2,7.961,ACTIVE,217.80,363.39,60.017,1562779804,"201051344001135","174011545737251",26.36,44.80,0,330.03,413.29,212.6,203.3,0.963,1352009.4,1352009.4,7359,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779825,648526.00
07/10/2019 13:30,2,7.604,ACTIVE,219.16,364.89,60.022,1562779804,"201051344000983","174011545737251",27.43,40.60,0,334.84,413.59,211.0,201.7,0.981,1368015.2,1368015.2,7361,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779826,648527.00
07/10/2019 13:30,2,7.873,ACTIVE,218.03,362.19,59.964,1562779804,"201051344001203","174011545737251",27.06,47.30,0,331.83,414.79,215.9,206.5,1.016,1359991.2,1359991.2,7374,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779827,648528.00
07/10/2019 13:30,2,7.768,ACTIVE,216.45,361.29,60.012,1562779804,"201051344001230","174011545737251",26.94,46.20,0,328.22,409.08,211.8,202.5,0.994,1354861.6,1354861.6,7390,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779828,648529.00
07/10/2019 13:30,2,7.844,ACTIVE,216.45,362.79,60.065,1562779804,"201051344000646","174011545737251",26.68,47.80,0,328.82,412.68,211.9,202.6,0.999,1348777.7,1348777.7,7376,0,0,0,L,1122011218,1,124.27,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779829,648530.00
07/10/2019 13:30,2,7.715,ACTIVE,218.03,360.99,60.022,1562779804,"201051344000867","174011545737251",26.96,46.60,0,329.73,412.38,210.5,201.3,0.950,1345234.4,1345234.4,7364,0,0,0,L,1122011218,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779830,648531.00
07/10/2019 13:30,2,7.695,ACTIVE,218.03,362.19,59.990,1562779804,"201051344000633","174011545737251",26.68,46.60,0,331.83,411.78,207.9,198.7,0.981,1342218.8,1342218.8,7374,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779830,648532.00
07/10/2019 13:30,2,7.799,ACTIVE,216.67,361.59,59.980,1562779804,"201051344000955","174011545737251",26.70,47.50,0,328.82,411.18,210.7,201.4,0.999,1369448.5,1369448.5,7372,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779831,648533.00
07/10/2019 13:30,2,7.502,ACTIVE,218.71,364.29,59.990,1562779804,"201051344000648","174011545737251",27.08,41.80,0,335.44,413.29,205.7,196.6,0.959,1356125.7,1356125.7,7355,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779832,648534.00
07/10/2019 13:30,2,7.711,ACTIVE,218.71,361.89,60.022,1562779804,"201051344000645","174011545737251",26.66,40.80,0,334.84,412.38,208.0,198.9,0.946,1361688.5,1361688.5,7360,0,0,0,L,1122011218,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779833,648535.00
07/10/2019 13:30,2,7.646,ACTIVE,218.93,365.49,60.033,1562779804,"201051344000569","174011545737251",27.27,40.60,0,334.24,414.79,211.1,201.8,0.981,1378617.2,1378617.2,7363,0,0,0,L,1122011218,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779834,648536.00
07/10/2019 13:30,2,7.670,ACTIVE,218.71,371.21,60.012,1562779804,"179051228000119","174011545737251",27.45,45.00,0,334.24,418.70,213.2,203.9,1.021,164849.0,164849.0,7427,0,0,0,L,46974696,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562779835,648537.00
07/10/2019 13:45,2,7.826,ACTIVE,219.84,365.19,59.985,1562780704,"201051344000579","174011545737251",27.02,44.80,0,333.33,414.79,214.0,204.6,1.016,1379924.3,1379924.3,7371,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780706,648538.00
07/10/2019 13:45,2,8.084,ACTIVE,218.26,362.79,59.975,1562780704,"201051344001025","174011545737251",27.25,46.40,0,331.53,418.39,223.2,213.5,1.008,1364577.0,1364577.0,7363,0,0,0,L,1122011218,1,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780707,648539.00
07/10/2019 13:45,2,7.816,ACTIVE,218.26,364.89,60.054,1562780704,"201051344001093","174011545737251",27.61,43.80,0,332.13,417.79,218.8,209.2,0.999,1346739.4,1346739.4,7381,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780707,648540.00
07/10/2019 13:45,2,7.723,ACTIVE,219.84,361.89,60.043,1562780704,"201051344000458","174011545737251",27.25,43.20,0,333.63,414.79,213.1,203.7,1.003,1360893.0,1360893.0,7355,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780708,648541.00
07/10/2019 13:45,2,7.852,ACTIVE,216.90,362.49,60.038,1562780704,"201051344000890","174011545737251",27.15,50.20,0,329.43,411.78,215.9,206.5,0.990,1361952.8,1361952.8,7367,0,0,0,L,1122011218,1,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780709,648542.00
07/10/2019 13:45,2,7.656,ACTIVE,220.06,359.48,60.049,1562780704,"201051344000988","174011545737251",17.95,38.40,0,334.24,392.55,139.4,132.6,0.650,1036844.4,1036844.4,7368,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780710,648543.00
07/10/2019 13:45,2,7.980,ACTIVE,218.48,364.59,60.038,1562780704,"201051344000582","174011545737251",26.64,43.00,0,331.83,417.49,215.2,205.8,0.994,1339361.5,1339361.5,7359,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780711,648544.00
07/10/2019 13:45,2,7.791,ACTIVE,218.26,362.19,59.969,1562780704,"201051344000868","174011545737251",27.47,39.00,0,317.70,423.50,216.7,207.2,0.977,1347310.0,1347310.0,7358,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780712,648545.00
07/10/2019 13:45,2,7.723,ACTIVE,219.61,364.89,60.028,1562780704,"201051344000576","174011545737251",27.27,41.30,0,332.73,416.89,213.3,203.9,0.977,1363773.7,1363773.7,7379,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780713,648546.00
07/10/2019 13:45,2,7.732,ACTIVE,219.84,365.49,60.038,1562780704,"201051344001158","174011545737251",27.06,42.00,0,332.73,414.79,212.0,202.7,0.955,1341119.7,1341119.7,7361,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780714,648547.00
07/10/2019 13:45,2,7.939,ACTIVE,218.03,363.09,60.017,1562780704,"201051344000917","174011545737251",27.02,45.00,0,330.93,415.39,217.1,207.6,1.008,1356389.1,1356389.1,7377,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780715,648548.00
07/10/2019 13:45,2,7.641,ACTIVE,217.13,355.88,60.022,1562780704,"201051344000417","174011545737251",17.89,49.00,0,332.73,387.44,138.2,131.5,0.645,1074551.3,1074551.3,7384,0,0,0,L,1122011218,1,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780716,648549.00
07/10/2019 13:45,2,7.898,ACTIVE,216.67,363.39,60.033,1562780704,"201051344000685","174011545737251",26.82,45.00,0,329.43,410.58,214.6,205.2,1.039,1362551.1,1362551.1,7369,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780717,648550.00
07/10/2019 13:45,2,7.898,ACTIVE,218.71,363.69,60.028,1562780704,"201051344000651","174011545737251",27.25,44.50,0,332.43,416.89,217.8,208.3,0.972,1356649.4,1356649.4,7366,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780718,648551.00
07/10/2019 13:45,2,7.730,ACTIVE,217.58,361.89,60.012,1562780704,"201051344000594","174011545737251",27.04,52.50,0,328.82,414.79,211.5,202.2,0.986,1367016.0,1367016.0,7366,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780719,648552.00
07/10/2019 13:45,2,7.807,ACTIVE,219.84,366.10,60.022,1562780704,"201051344000469","174011545737251",27.37,37.50,0,332.73,416.59,216.4,206.9,1.008,1347059.3,1347059.3,7371,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780720,648553.00
07/10/2019 13:45,2,8.082,ACTIVE,218.26,363.69,60.017,1562780704,"201051344000585","174011545737251",27.21,43.60,0,331.53,417.79,222.8,213.1,1.052,1371754.9,1371754.9,7360,0,0,0,L,1122011218,1,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780721,648554.00
07/10/2019 13:45,2,7.730,ACTIVE,220.29,366.40,60.043,1562780704,"201051344000853","174011545737251",27.59,41.00,0,334.24,415.99,215.9,206.5,0.994,1369926.8,1369926.8,7365,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780722,648555.00
07/10/2019 13:45,2,7.967,ACTIVE,216.90,363.99,60.017,1562780704,"201051344001145","174011545737251",26.78,43.80,0,329.73,415.39,216.0,206.6,0.999,1371228.5,1371228.5,7385,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780723,648556.00
07/10/2019 13:45,2,7.826,ACTIVE,217.58,364.89,60.043,1562780704,"201051344000438","174011545737251",27.14,47.50,0,331.23,415.69,215.0,205.6,1.003,1364702.2,1364702.2,7363,0,0,0,L,1122011218,1,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780724,648557.00
07/10/2019 13:45,2,7.885,ACTIVE,218.03,363.69,59.990,1562780704,"201051344001135","174011545737251",27.35,44.30,0,331.83,415.99,218.4,208.9,0.972,1352058.7,1352058.7,7360,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780725,648558.00
07/10/2019 13:45,2,7.641,ACTIVE,220.06,366.10,60.006,1562780704,"201051344000983","174011545737251",27.81,40.40,0,332.73,416.29,215.1,205.7,0.994,1368063.8,1368063.8,7362,0,0,0,L,1122011218,1,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780726,648559.00
07/10/2019 13:45,2,7.998,ACTIVE,218.71,363.69,60.017,1562780704,"201051344001203","174011545737251",27.31,46.60,0,333.33,417.79,221.3,211.6,1.043,1360041.0,1360041.0,7375,0,0,0,L,1122011218,1,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780727,648560.00
07/10/2019 13:45,2,7.934,ACTIVE,216.90,361.89,60.022,1562780704,"201051344001230","174011545737251",27.06,45.50,0,329.43,411.78,217.4,207.9,1.021,1354910.5,1354910.5,7391,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780727,648561.00
07/10/2019 13:45,2,7.996,ACTIVE,217.35,361.59,60.033,1562780704,"201051344000646","174011545737251",26.92,47.00,0,326.72,415.99,217.9,208.4,1.012,1348826.7,1348826.7,7377,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780728,648562.00
07/10/2019 13:45,2,7.742,ACTIVE,218.48,361.29,59.996,1562780704,"201051344000867","174011545737251",27.33,46.80,0,330.03,414.49,214.3,204.9,0.963,1345282.8,1345282.8,7365,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780729,648563.00
07/10/2019 13:45,2,7.762,ACTIVE,218.48,363.69,60.028,1562780704,"201051344000633","174011545737251",27.00,46.60,0,331.83,415.09,212.1,202.8,0.986,1342266.7,1342266.7,7375,0,0,0,L,1122011218,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780730,648564.00
07/10/2019 13:45,2,7.969,ACTIVE,217.13,362.19,59.969,1562780704,"201051344000955","174011545737251",26.86,46.40,0,329.43,411.78,216.6,207.1,1.012,1369497.2,1369497.2,7373,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780731,648565.00
07/10/2019 13:45,2,7.594,ACTIVE,219.16,365.49,60.033,1562780704,"201051344000648","174011545737251",27.21,41.80,0,333.63,415.69,209.2,200.0,0.955,1356173.0,1356173.0,7356,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780732,648566.00
07/10/2019 13:45,2,7.773,ACTIVE,219.61,365.80,59.980,1562780704,"201051344000645","174011545737251",26.96,40.60,0,333.33,415.09,212.3,203.0,0.950,1361736.4,1361736.4,7361,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780733,648567.00
07/10/2019 13:45,2,7.783,ACTIVE,219.61,366.70,60.012,1562780704,"201051344000569","174011545737251",27.37,40.40,0,332.43,416.89,215.7,206.3,1.008,1378665.9,1378665.9,7364,0,0,0,L,1122011218,1,124.04,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780734,648568.00
07/10/2019 13:45,2,7.736,ACTIVE,219.61,371.81,60.065,1562780704,"179051228000119","174011545737251",27.69,44.80,0,334.84,420.80,217.0,207.5,1.039,164898.1,164898.1,7428,0,0,0,L,46974696,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562780735,648569.00
07/10/2019 14:00,2,7.576,ACTIVE,219.39,363.69,59.985,1562781605,"201051344000579","174011545737251",26.80,45.00,0,336.04,413.29,205.6,196.5,0.972,1379973.6,1379973.6,7372,0,0,0,L,1122011218,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781606,648570.00
07/10/2019 14:00,2,7.848,ACTIVE,217.80,363.09,59.948,1562781605,"201051344001025","174011545737251",26.90,47.00,0,330.63,416.29,213.6,204.2,0.955,1364628.3,1364628.3,7364,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781607,648571.00
07/10/2019 14:00,2,7.584,ACTIVE,218.03,363.69,60.001,1562781605,"201051344001093","174011545737251",27.29,43.40,0,330.03,416.59,209.7,200.5,0.972,1346789.7,1346789.7,7382,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781608,648572.00
07/10/2019 14:00,2,7.461,ACTIVE,219.39,365.49,59.975,1562781605,"201051344000458","174011545737251",27.21,43.20,0,332.73,413.29,205.6,196.6,0.959,1360942.2,1360942.2,7356,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781609,648573.00
07/10/2019 14:00,2,7.711,ACTIVE,216.45,361.59,60.022,1562781605,"201051344000890","174011545737251",26.56,49.50,0,328.52,410.58,207.2,198.1,0.950,1362002.5,1362002.5,7368,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781610,648574.00
07/10/2019 14:00,2,7.393,ACTIVE,219.39,359.48,60.017,1562781605,"201051344000988","174011545737251",17.95,39.00,0,336.94,393.75,134.4,127.8,0.636,1036876.5,1036876.5,7369,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781611,648575.00
07/10/2019 14:00,2,7.645,ACTIVE,218.03,362.79,59.996,1562781605,"201051344000582","174011545737251",26.82,43.20,0,331.23,415.09,207.4,198.3,0.959,1339411.2,1339411.2,7360,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781612,648576.00
07/10/2019 14:00,2,7.666,ACTIVE,217.80,363.99,60.054,1562781605,"201051344000868","174011545737251",26.98,39.30,0,331.23,418.09,209.4,200.2,0.946,1347360.1,1347360.1,7359,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781613,648577.00
07/10/2019 14:00,2,7.514,ACTIVE,219.16,367.00,60.049,1562781605,"201051344000576","174011545737251",27.12,41.80,0,334.24,415.39,206.4,197.3,0.950,1363823.1,1363823.1,7380,0,0,0,L,1122011218,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781614,648578.00
07/10/2019 14:00,2,7.529,ACTIVE,219.39,361.29,60.017,1562781605,"201051344001158","174011545737251",26.86,42.30,0,335.14,414.79,204.7,195.6,0.950,1341168.7,1341168.7,7362,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781615,648579.00
07/10/2019 14:00,2,7.525,ACTIVE,217.80,362.79,60.070,1562781605,"201051344000917","174011545737251",27.43,46.40,0,330.63,411.78,209.1,199.9,0.968,1356439.3,1356439.3,7378,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781616,648580.00
07/10/2019 14:00,2,7.303,ACTIVE,216.90,354.07,60.022,1562781605,"201051344000417","174011545737251",17.89,49.00,0,333.03,385.03,132.5,125.9,0.619,1074582.9,1074582.9,7385,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781617,648581.00
07/10/2019 14:00,2,7.727,ACTIVE,216.45,362.49,60.028,1562781605,"201051344000685","174011545737251",26.32,45.00,0,330.03,409.98,206.0,196.9,0.994,1362600.6,1362600.6,7370,0,0,0,L,1122011218,1,124.49,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781618,648582.00
07/10/2019 14:00,2,7.842,ACTIVE,218.26,363.39,60.043,1562781605,"201051344000651","174011545737251",26.46,46.00,0,332.73,413.89,210.3,201.0,0.941,1356699.9,1356699.9,7367,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781618,648583.00
07/10/2019 14:00,2,7.529,ACTIVE,217.13,359.78,60.028,1562781605,"201051344000594","174011545737251",26.94,52.80,0,329.13,412.08,205.3,196.3,0.950,1367065.1,1367065.1,7367,0,0,0,L,1122011218,1,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781619,648584.00
07/10/2019 14:00,2,7.596,ACTIVE,219.61,363.09,60.059,1562781605,"201051344000469","174011545737251",27.23,38.00,0,334.54,413.89,209.5,200.3,0.981,1347109.5,1347109.5,7372,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781620,648585.00
07/10/2019 14:00,2,7.834,ACTIVE,217.80,362.49,60.038,1562781605,"201051344000585","174011545737251",27.15,43.60,0,331.23,414.79,215.4,206.0,1.003,1371806.6,1371806.6,7361,0,0,0,L,1122011218,1,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781622,648586.00
07/10/2019 14:00,2,7.564,ACTIVE,219.39,361.89,60.017,1562781605,"201051344000853","174011545737251",27.21,41.00,0,335.14,412.68,208.6,199.4,0.968,1369976.9,1369976.9,7366,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781623,648587.00
07/10/2019 14:00,2,7.594,ACTIVE,216.45,360.99,60.038,1562781605,"201051344001145","174011545737251",27.10,43.60,0,331.53,411.18,208.4,199.3,0.959,1371278.6,1371278.6,7386,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781624,648588.00
07/10/2019 14:00,2,7.600,ACTIVE,217.35,362.49,60.049,1562781605,"201051344000438","174011545737251",26.90,47.30,0,332.13,412.68,206.9,197.8,0.963,1364751.9,1364751.9,7364,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781625,648589.00
07/10/2019 14:00,2,7.707,ACTIVE,217.80,362.49,60.028,1562781605,"201051344001135","174011545737251",26.94,46.40,0,330.63,413.59,210.2,200.9,0.946,1352109.2,1352109.2,7361,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781626,648590.00
07/10/2019 14:00,2,7.457,ACTIVE,219.39,365.19,60.012,1562781605,"201051344000983","174011545737251",27.57,41.50,0,332.43,413.59,208.1,199.0,0.968,1368113.6,1368113.6,7363,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781627,648591.00
07/10/2019 14:00,2,7.820,ACTIVE,217.80,362.19,60.059,1562781605,"201051344001203","174011545737251",26.92,46.00,0,332.13,415.39,213.1,203.8,1.003,1360092.1,1360092.1,7376,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781628,648592.00
07/10/2019 14:00,2,7.617,ACTIVE,216.00,360.08,60.028,1562781605,"201051344001230","174011545737251",27.10,46.20,0,326.72,407.87,209.0,199.8,0.981,1354960.7,1354960.7,7392,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781629,648593.00
07/10/2019 14:00,2,7.693,ACTIVE,216.67,361.59,60.038,1562781605,"201051344000646","174011545737251",26.86,47.30,0,328.82,411.78,209.2,200.0,0.972,1348877.0,1348877.0,7378,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781630,648594.00
07/10/2019 14:00,2,7.562,ACTIVE,218.03,361.29,60.017,1562781605,"201051344000867","174011545737251",27.06,46.60,0,328.82,410.88,207.1,198.0,0.928,1345332.5,1345332.5,7366,0,0,0,L,1122011218,1,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781631,648595.00
07/10/2019 14:00,2,7.514,ACTIVE,218.03,363.69,60.006,1562781605,"201051344000633","174011545737251",26.92,46.20,0,331.83,417.79,204.7,195.7,0.959,1342315.7,1342315.7,7376,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781631,648596.00
07/10/2019 14:00,2,7.691,ACTIVE,216.45,358.28,59.980,1562781605,"201051344000955","174011545737251",26.64,47.30,0,324.32,411.78,207.3,198.2,0.977,1369547.2,1369547.2,7374,0,0,0,L,1122011218,1,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781632,648597.00
07/10/2019 14:00,2,7.369,ACTIVE,218.71,362.49,60.006,1562781605,"201051344000648","174011545737251",27.17,41.50,0,332.73,412.98,202.6,193.7,0.941,1356221.6,1356221.6,7357,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781633,648598.00
07/10/2019 14:00,2,7.607,ACTIVE,218.93,363.99,59.985,1562781605,"201051344000645","174011545737251",26.68,40.40,0,335.74,412.98,205.4,196.3,0.941,1361785.7,1361785.7,7362,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781634,648599.00
07/10/2019 14:00,2,7.551,ACTIVE,218.93,363.69,60.038,1562781605,"201051344000569","174011545737251",27.19,40.40,0,332.73,413.29,208.0,198.9,0.959,1378715.9,1378715.9,7365,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781635,648600.00
07/10/2019 14:00,2,7.490,ACTIVE,218.93,369.70,60.033,1562781605,"179051228000119","174011545737251",27.71,45.00,0,335.74,417.19,210.2,200.9,1.008,164948.6,164948.6,7429,0,0,0,L,46974696,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562781636,648601.00
07/10/2019 14:15,2,7.496,ACTIVE,219.39,365.49,59.996,1562782505,"201051344000579","174011545737251",27.04,44.00,0,336.04,411.18,205.2,196.1,0.959,1380022.7,1380022.7,7373,0,0,0,L,1122011218,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782506,648602.00
07/10/2019 14:15,2,7.842,ACTIVE,217.80,363.39,60.012,1562782505,"201051344001025","174011545737251",26.80,46.40,0,329.73,412.68,212.7,203.4,0.955,1364679.2,1364679.2,7365,0,0,0,L,1122011218,1,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782507,648603.00
07/10/2019 14:15,2,7.500,ACTIVE,218.03,363.09,59.996,1562782505,"201051344001093","174011545737251",27.45,43.20,0,331.23,412.38,208.6,199.4,0.959,1346839.6,1346839.6,7383,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782508,648604.00
07/10/2019 14:15,2,7.471,ALERT,219.39,363.99,59.964,1562782505,"201051344000458","174011545737251",27.00,42.30,0,304.18,415.69,204.1,195.1,0.946,1360990.9,1360990.9,7357,0,0,0,L,1122011218,1,124.49,124.94,0002,36,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782510,648605.00
07/10/2019 14:15,2,7.533,ACTIVE,216.45,360.38,60.038,1562782505,"201051344000890","174011545737251",27.10,49.30,0,329.43,407.27,206.7,197.5,0.950,1362051.9,1362051.9,7369,0,0,0,L,1122011218,1,124.04,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782511,648606.00
07/10/2019 14:15,2,7.387,ACTIVE,219.39,359.48,59.985,1562782505,"201051344000988","174011545737251",17.95,37.80,0,337.24,389.84,134.4,127.8,0.623,1036908.4,1036908.4,7370,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782511,648607.00
07/10/2019 14:15,2,7.537,ACTIVE,218.03,364.29,60.017,1562782505,"201051344000582","174011545737251",27.06,43.60,0,330.03,412.98,206.5,197.4,0.963,1339460.6,1339460.6,7361,0,0,0,L,1122011218,1,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782512,648608.00
07/10/2019 14:15,2,7.480,ALERT,217.80,363.99,60.022,1562782505,"201051344000868","174011545737251",27.47,38.80,0,301.77,412.08,208.2,199.0,0.937,1347409.7,1347409.7,7360,0,0,0,L,1122011218,1,123.59,124.49,0002,34,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782514,648609.00
07/10/2019 14:15,2,7.361,ACTIVE,219.16,363.99,60.001,1562782505,"201051344000576","174011545737251",27.61,40.20,0,335.14,412.08,205.6,196.6,0.955,1363872.3,1363872.3,7382,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782516,648610.00
07/10/2019 14:15,2,7.402,ACTIVE,219.16,364.29,59.990,1562782505,"201051344001158","174011545737251",27.21,41.30,0,336.34,410.88,204.1,195.1,0.959,1341217.6,1341217.6,7364,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782517,648611.00
07/10/2019 14:15,2,7.709,ACTIVE,217.58,362.79,60.022,1562782505,"201051344000917","174011545737251",26.74,46.80,0,330.33,409.98,208.9,199.7,0.972,1356489.3,1356489.3,7380,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782519,648612.00
07/10/2019 14:15,2,7.318,ACTIVE,216.45,354.67,59.985,1562782505,"201051344000417","174011545737251",17.89,48.50,0,330.93,385.63,132.8,126.2,0.605,1074614.5,1074614.5,7387,0,0,0,L,1122011218,1,123.59,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782520,648613.00
07/10/2019 14:15,2,7.596,ACTIVE,216.00,362.49,59.980,1562782505,"201051344000685","174011545737251",26.78,44.80,0,330.03,405.77,206.0,196.9,0.999,1362650.0,1362650.0,7372,0,0,0,L,1122011218,1,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782522,648614.00
07/10/2019 14:15,2,7.648,ACTIVE,218.03,363.09,60.012,1562782505,"201051344000651","174011545737251",27.10,44.30,0,331.83,412.38,209.8,200.5,0.959,1356750.2,1356750.2,7369,0,0,0,L,1122011218,1,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782523,648615.00
07/10/2019 14:15,2,7.430,ALERT,216.90,361.59,60.049,1562782505,"201051344000594","174011545737251",27.19,51.00,0,300.57,408.48,204.5,195.4,0.941,1367114.1,1367114.1,7369,0,0,0,L,1122011218,1,123.14,123.59,0002,45,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782526,648616.00
07/10/2019 14:15,2,7.537,ACTIVE,219.16,366.10,59.990,1562782505,"201051344000469","174011545737251",27.33,37.30,0,333.63,413.29,208.5,199.3,0.959,1347159.8,1347159.8,7374,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782527,648617.00
07/10/2019 14:15,2,7.793,ALERT,218.03,364.29,59.985,1562782505,"201051344000585","174011545737251",27.25,43.00,0,301.77,412.68,215.1,205.7,1.012,1371858.1,1371858.1,7363,0,0,0,L,1122011218,1,124.27,123.81,0002,39,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782530,648618.00
07/10/2019 14:15,2,7.420,ACTIVE,219.61,367.30,60.006,1562782505,"201051344000853","174011545737251",27.75,41.30,0,335.44,411.18,208.4,199.3,0.959,1370027.1,1370027.1,7368,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782531,648619.00
07/10/2019 14:15,2,7.576,ACTIVE,216.45,362.49,59.996,1562782505,"201051344001145","174011545737251",27.19,43.40,0,330.03,409.38,208.7,199.5,0.963,1371328.8,1371328.8,7388,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782533,648620.00
07/10/2019 14:15,2,7.529,ACTIVE,217.35,363.09,60.028,1562782505,"201051344000438","174011545737251",27.10,47.00,0,330.03,411.78,206.6,197.5,0.963,1364801.7,1364801.7,7366,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782535,648621.00
07/10/2019 14:15,2,7.730,ALERT,217.58,363.69,59.990,1562782505,"201051344001135","174011545737251",26.78,45.80,0,300.27,411.48,209.6,200.4,0.950,1352159.8,1352159.8,7363,0,0,0,L,1122011218,1,124.49,123.36,0002,42,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782537,648622.00
07/10/2019 14:15,2,7.410,ACTIVE,219.16,364.59,60.006,1562782505,"201051344000983","174011545737251",27.63,39.80,0,333.03,412.38,207.3,198.2,0.990,1368163.9,1368163.9,7365,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782539,648623.00
07/10/2019 14:15,2,7.588,ACTIVE,217.80,363.39,60.049,1562782505,"201051344001203","174011545737251",27.65,46.20,0,333.33,413.29,212.5,203.2,0.999,1360143.6,1360143.6,7378,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782540,648624.00
07/10/2019 14:15,2,7.498,ACTIVE,216.22,360.38,60.028,1562782505,"201051344001230","174011545737251",27.47,45.30,0,329.13,407.27,208.6,199.4,0.986,1355011.1,1355011.1,7393,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782541,648625.00
07/10/2019 14:15,2,7.600,ALERT,216.22,362.79,60.043,1562782505,"201051344000646","174011545737251",27.14,46.40,0,280.13,410.28,208.8,199.6,0.959,1348927.5,1348927.5,7379,0,0,0,L,1122011218,1,124.04,122.68,0002,42,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782543,648626.00
07/10/2019 14:15,2,7.426,ALERT,217.80,362.49,60.028,1562782505,"201051344000867","174011545737251",27.41,45.30,0,297.26,409.68,206.1,197.0,0.932,1345382.2,1345382.2,7367,0,0,0,L,1122011218,1,123.81,124.04,0002,38,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782545,648627.00
07/10/2019 14:15,2,7.447,ALERT,217.80,365.80,60.038,1562782505,"201051344000633","174011545737251",27.02,45.30,0,288.85,410.88,203.7,194.7,0.959,1342365.2,1342365.2,7377,0,0,0,L,1122011218,1,123.81,124.49,0002,43,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782547,648628.00
07/10/2019 14:15,2,7.525,ACTIVE,216.45,360.69,60.038,1562782505,"201051344000955","174011545737251",27.19,47.80,0,325.82,411.18,207.1,198.0,0.990,1369597.6,1369597.6,7375,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782548,648629.00
07/10/2019 14:15,2,7.271,ALERT,218.48,363.09,60.049,1562782505,"201051344000648","174011545737251",27.39,40.80,0,299.37,411.78,201.8,192.9,0.946,1356270.5,1356270.5,7358,0,0,0,L,1122011218,1,123.59,124.72,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782549,648630.00
07/10/2019 14:15,2,7.428,ACTIVE,218.71,363.39,60.022,1562782505,"201051344000645","174011545737251",27.17,40.00,0,332.13,411.78,204.4,195.4,0.932,1361835.5,1361835.5,7363,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782550,648631.00
07/10/2019 14:15,2,7.424,ACTIVE,218.93,365.19,60.012,1562782505,"201051344000569","174011545737251",27.61,40.40,0,332.13,413.59,207.5,198.4,0.968,1378766.4,1378766.4,7366,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782551,648632.00
07/10/2019 14:15,2,7.404,ACTIVE,218.48,370.00,60.022,1562782505,"179051228000119","174011545737251",27.89,44.50,0,334.24,411.78,209.2,200.0,1.003,164999.5,164999.5,7430,0,0,0,L,46974696,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562782552,648633.00
07/10/2019 14:30,2,7.367,ACTIVE,218.93,364.29,60.028,1562783404,"201051344000579","174011545737251",27.04,44.30,0,336.34,410.88,201.7,192.8,0.963,1380071.2,1380071.2,7374,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783406,648634.00
07/10/2019 14:30,2,7.600,ACTIVE,217.80,363.69,60.001,1562783404,"201051344001025","174011545737251",27.31,46.20,0,331.83,412.08,209.9,200.6,0.946,1364729.6,1364729.6,7366,0,0,0,L,1122011218,1,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783407,648635.00
07/10/2019 14:30,2,7.268,ACTIVE,218.03,364.29,60.033,1562783404,"201051344001093","174011545737251",27.81,42.80,0,336.34,412.38,204.7,195.6,0.941,1346888.9,1346888.9,7384,0,0,0,L,1122011218,1,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783407,648636.00
07/10/2019 14:30,2,7.262,ACTIVE,218.93,361.89,60.001,1562783404,"201051344000458","174011545737251",27.33,42.30,0,336.34,411.48,201.1,192.2,0.928,1361039.2,1361039.2,7359,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783408,648637.00
07/10/2019 14:30,2,7.387,ACTIVE,216.45,358.88,59.996,1562783404,"201051344000890","174011545737251",27.19,49.30,0,330.03,406.37,203.5,194.5,0.937,1362100.8,1362100.8,7370,0,0,0,L,1122011218,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783409,648638.00
07/10/2019 14:30,2,7.281,ACTIVE,219.16,357.38,60.070,1562783404,"201051344000988","174011545737251",17.93,37.80,0,337.24,389.24,132.2,125.6,0.623,1036940.0,1036940.0,7371,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783410,648639.00
07/10/2019 14:30,2,7.418,ACTIVE,218.03,362.79,60.012,1562783404,"201051344000582","174011545737251",27.10,42.30,0,330.63,412.08,203.4,194.4,0.946,1339509.4,1339509.4,7362,0,0,0,L,1122011218,1,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783411,648640.00
07/10/2019 14:30,2,7.391,ACTIVE,217.58,362.79,60.049,1562783404,"201051344000868","174011545737251",27.33,38.40,0,331.53,410.88,204.5,195.4,0.924,1347458.8,1347458.8,7362,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783412,648641.00
07/10/2019 14:30,2,7.279,ACTIVE,218.93,363.69,60.017,1562783404,"201051344000576","174011545737251",27.37,40.20,0,335.74,411.48,201.9,192.9,0.937,1363920.7,1363920.7,7383,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783413,648642.00
07/10/2019 14:30,2,7.316,ACTIVE,218.93,364.59,60.028,1562783404,"201051344001158","174011545737251",27.06,41.50,0,335.74,410.88,200.4,191.5,0.924,1341265.6,1341265.6,7365,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783414,648643.00
