ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 14:30,2,7.521,ACTIVE,217.58,362.19,60.043,1562783404,"201051344000917","174011545737251",26.98,46.80,0,332.73,409.38,205.4,196.3,0.955,1356538.5,1356538.5,7381,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783415,648644.00
07/10/2019 14:30,2,7.197,ACTIVE,216.67,354.97,60.028,1562783404,"201051344000417","174011545737251",17.93,48.50,0,332.13,385.33,130.8,124.3,0.610,1074645.5,1074645.5,7388,0,0,0,L,1122011218,1,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783416,648645.00
07/10/2019 14:30,2,7.520,ACTIVE,216.00,360.69,60.017,1562783404,"201051344000685","174011545737251",26.62,44.30,0,330.03,405.77,202.6,193.6,0.977,1362698.4,1362698.4,7373,0,0,0,L,1122011218,1,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783417,648646.00
07/10/2019 14:30,2,7.598,ACTIVE,218.03,363.69,60.065,1562783404,"201051344000651","174011545737251",26.86,43.60,0,337.24,412.38,206.7,197.6,0.963,1356799.5,1356799.5,7370,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783418,648647.00
07/10/2019 14:30,2,7.230,ACTIVE,216.67,361.89,60.006,1562783404,"201051344000594","174011545737251",27.47,51.30,0,329.73,408.18,200.8,191.9,0.932,1367162.0,1367162.0,7371,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783419,648648.00
07/10/2019 14:30,2,7.334,ACTIVE,219.16,363.99,60.017,1562783404,"201051344000469","174011545737251",27.61,37.30,0,335.74,412.98,205.2,196.1,0.972,1347208.7,1347208.7,7375,0,0,0,L,1122011218,1,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783420,648649.00
07/10/2019 14:30,2,7.619,ACTIVE,218.03,363.69,60.059,1562783404,"201051344000585","174011545737251",27.49,43.00,0,336.34,412.38,212.2,202.8,0.990,1371908.6,1371908.6,7365,0,0,0,L,1122011218,1,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783421,648650.00
07/10/2019 14:30,2,7.320,ACTIVE,219.39,364.29,60.012,1562783404,"201051344000853","174011545737251",27.63,40.20,0,336.04,410.58,204.7,195.7,0.950,1370075.8,1370075.8,7369,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783422,648651.00
07/10/2019 14:30,2,7.514,ACTIVE,216.45,361.89,60.038,1562783404,"201051344001145","174011545737251",27.00,43.00,0,330.33,409.08,205.4,196.4,0.955,1371377.6,1371377.6,7389,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783423,648652.00
07/10/2019 14:30,2,7.490,ACTIVE,217.35,362.19,60.017,1562783404,"201051344000438","174011545737251",26.86,46.40,0,330.93,410.58,203.8,194.8,0.946,1364850.0,1364850.0,7367,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783424,648653.00
07/10/2019 14:30,2,7.547,ACTIVE,217.35,361.89,59.964,1562783404,"201051344001135","174011545737251",27.12,45.30,0,329.73,409.98,207.2,198.1,0.932,1352208.8,1352208.8,7365,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783424,648654.00
07/10/2019 14:30,2,7.252,ACTIVE,218.93,362.49,60.033,1562783404,"201051344000983","174011545737251",27.79,39.80,0,335.74,412.68,204.2,195.1,0.950,1368212.2,1368212.2,7366,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783425,648655.00
07/10/2019 14:30,2,7.555,ACTIVE,217.80,362.79,60.049,1562783404,"201051344001203","174011545737251",27.29,45.50,0,337.24,412.38,208.8,199.6,0.986,1360193.0,1360193.0,7379,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783426,648656.00
07/10/2019 14:30,2,7.449,ACTIVE,216.22,360.69,60.012,1562783404,"201051344001230","174011545737251",27.17,45.00,0,329.73,406.67,205.1,196.0,0.963,1355059.7,1355059.7,7395,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783428,648657.00
07/10/2019 14:30,2,7.508,ACTIVE,216.22,360.69,60.012,1562783404,"201051344000646","174011545737251",27.15,46.20,0,328.82,406.67,206.3,197.2,0.959,1348976.3,1348976.3,7382,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783430,648658.00
07/10/2019 14:30,2,7.420,ACTIVE,217.58,359.48,60.028,1562783404,"201051344000867","174011545737251",26.96,44.80,0,331.23,409.38,202.4,193.4,0.915,1345430.2,1345430.2,7369,0,0,0,L,1122011218,1,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783431,648659.00
07/10/2019 14:30,2,7.326,ACTIVE,217.58,363.09,60.043,1562783404,"201051344000633","174011545737251",27.04,45.00,0,335.74,410.28,200.5,191.6,0.937,1342412.6,1342412.6,7379,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783431,648660.00
07/10/2019 14:30,2,7.475,ACTIVE,216.45,359.78,60.059,1562783404,"201051344000955","174011545737251",27.00,46.20,0,328.52,406.37,204.3,195.2,0.963,1369645.8,1369645.8,7376,0,0,0,L,1122011218,1,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783432,648661.00
07/10/2019 14:30,2,7.100,ACTIVE,218.26,362.49,60.043,1562783404,"201051344000648","174011545737251",27.59,40.40,0,337.24,412.08,198.3,189.5,0.955,1356317.4,1356317.4,7360,0,0,0,L,1122011218,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783433,648662.00
07/10/2019 14:30,2,7.314,ACTIVE,218.48,363.39,60.043,1562783404,"201051344000645","174011545737251",27.15,39.80,0,336.34,410.58,201.1,192.2,0.910,1361882.9,1361882.9,7364,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783434,648663.00
07/10/2019 14:30,2,7.324,ACTIVE,218.71,361.89,60.033,1562783404,"201051344000569","174011545737251",27.49,40.60,0,335.74,412.38,203.9,194.8,0.946,1378814.6,1378814.6,7367,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783435,648664.00
07/10/2019 14:30,2,7.309,ACTIVE,218.48,368.80,60.001,1562783404,"179051228000119","174011545737251",27.75,44.00,0,335.44,411.48,205.4,196.3,0.994,165048.0,165048.0,7431,0,0,0,L,46974696,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562783436,648665.00
07/10/2019 14:45,2,7.207,ACTIVE,219.61,363.09,60.033,1562784305,"201051344000579","174011545737251",27.04,44.00,0,326.42,414.79,197.2,188.4,0.932,1380118.7,1380118.7,7375,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784306,648666.00
07/10/2019 14:45,2,7.459,ALERT,218.48,361.89,60.033,1562784305,"201051344001025","174011545737251",27.21,45.80,0,298.17,413.29,205.6,196.5,0.924,1364778.9,1364778.9,7367,0,0,0,L,1122011218,1,124.72,124.04,0002,40,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784308,648667.00
07/10/2019 14:45,2,7.246,ALERT,218.48,362.19,60.038,1562784305,"201051344001093","174011545737251",27.23,43.00,0,294.26,410.58,199.9,191.0,0.919,1346937.0,1346937.0,7385,0,0,0,L,1122011218,1,124.94,123.81,0002,42,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784310,648668.00
07/10/2019 14:45,2,7.119,ACTIVE,219.84,364.89,60.017,1562784305,"201051344000458","174011545737251",27.29,42.50,0,325.82,414.49,196.8,188.0,0.910,1361086.6,1361086.6,7360,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784311,648669.00
07/10/2019 14:45,2,7.326,ACTIVE,217.13,359.18,60.038,1562784305,"201051344000890","174011545737251",26.90,48.80,0,321.01,410.58,199.5,190.6,0.915,1362148.9,1362148.9,7371,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784312,648670.00
07/10/2019 14:45,2,7.113,ACTIVE,219.84,358.88,60.033,1562784305,"201051344000988","174011545737251",17.93,38.00,0,326.72,391.64,129.2,122.8,0.601,1036970.9,1036970.9,7372,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784313,648671.00
07/10/2019 14:45,2,7.260,ACTIVE,218.71,363.39,59.990,1562784305,"201051344000582","174011545737251",27.08,43.00,0,326.72,413.89,199.2,190.4,0.924,1339557.4,1339557.4,7363,0,0,0,L,1122011218,1,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784314,648672.00
07/10/2019 14:45,2,7.291,ACTIVE,218.48,362.19,60.022,1562784305,"201051344000868","174011545737251",27.04,39.00,0,327.02,410.58,199.6,190.8,0.906,1347507.0,1347507.0,7363,0,0,0,L,1122011218,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784315,648673.00
07/10/2019 14:45,2,7.094,ACTIVE,219.61,364.89,59.996,1562784305,"201051344000576","174011545737251",27.43,40.20,0,326.12,415.39,196.9,188.1,0.906,1363968.2,1363968.2,7384,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784316,648674.00
07/10/2019 14:45,2,7.191,ACTIVE,219.84,365.80,60.033,1562784305,"201051344001158","174011545737251",26.90,41.50,0,326.72,409.98,195.9,187.1,0.910,1341312.8,1341312.8,7366,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784317,648675.00
07/10/2019 14:45,2,7.326,ACTIVE,218.26,362.19,60.006,1562784305,"201051344000917","174011545737251",27.12,47.50,0,324.92,411.78,201.2,192.2,0.928,1356587.0,1356587.0,7382,0,0,0,L,1122011218,1,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784317,648676.00
07/10/2019 14:45,2,7.029,ACTIVE,217.58,354.07,59.985,1562784305,"201051344000417","174011545737251",17.91,48.80,0,322.81,387.44,127.5,121.1,0.597,1074676.2,1074676.2,7389,0,0,0,L,1122011218,1,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784318,648677.00
07/10/2019 14:45,2,7.379,ACTIVE,217.13,361.29,60.006,1562784305,"201051344000685","174011545737251",26.58,44.50,0,325.82,410.28,198.6,189.8,0.946,1362746.3,1362746.3,7374,0,0,0,L,1122011218,1,124.72,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784319,648678.00
07/10/2019 14:45,2,7.389,ACTIVE,218.93,364.89,60.012,1562784305,"201051344000651","174011545737251",27.02,43.20,0,327.32,415.69,202.1,193.1,0.906,1356848.3,1356848.3,7371,0,0,0,L,1122011218,1,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784320,648679.00
07/10/2019 14:45,2,7.232,ACTIVE,217.13,360.99,59.990,1562784305,"201051344000594","174011545737251",26.82,50.80,0,321.01,410.88,196.5,187.7,0.902,1367209.4,1367209.4,7372,0,0,0,L,1122011218,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784321,648680.00
07/10/2019 14:45,2,7.113,ACTIVE,219.61,367.00,60.043,1562784305,"201051344000469","174011545737251",27.81,36.80,0,325.52,411.18,200.3,191.5,0.937,1347257.0,1347257.0,7376,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784322,648681.00
07/10/2019 14:45,2,7.488,ALERT,218.93,364.29,60.006,1562784305,"201051344000585","174011545737251",27.35,42.80,0,300.57,413.89,207.2,198.1,0.941,1371958.5,1371958.5,7366,0,0,0,L,1122011218,1,124.49,124.49,0002,38,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784324,648682.00
07/10/2019 14:45,2,7.135,ACTIVE,220.29,366.10,60.017,1562784305,"201051344000853","174011545737251",27.69,40.60,0,326.72,413.59,200.1,191.2,0.924,1370124.1,1370124.1,7370,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784325,648683.00
07/10/2019 14:45,2,7.410,ACTIVE,217.35,361.89,60.038,1562784305,"201051344001145","174011545737251",26.76,43.00,0,326.42,410.88,200.8,191.9,0.928,1371426.1,1371426.1,7390,0,0,0,L,1122011218,1,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784326,648684.00
07/10/2019 14:45,2,7.287,ACTIVE,218.03,362.49,59.975,1562784305,"201051344000438","174011545737251",26.96,46.40,0,324.02,412.38,198.9,190.1,0.928,1364898.1,1364898.1,7368,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784327,648685.00
07/10/2019 14:45,2,7.334,ACTIVE,218.26,360.99,59.996,1562784305,"201051344001135","174011545737251",27.23,45.50,0,326.42,411.78,202.2,193.2,0.915,1352257.7,1352257.7,7366,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784328,648686.00
07/10/2019 14:45,2,7.156,ACTIVE,219.61,363.69,60.017,1562784305,"201051344000983","174011545737251",27.53,40.20,0,326.12,415.69,199.4,190.5,0.924,1368260.3,1368260.3,7367,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784329,648687.00
07/10/2019 14:45,2,7.291,ALERT,218.48,362.79,59.985,1562784305,"201051344001203","174011545737251",27.63,45.80,0,278.93,414.19,204.0,195.0,0.950,1360242.2,1360242.2,7380,0,0,0,L,1122011218,1,125.17,123.36,0002,41,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784331,648688.00
07/10/2019 14:45,2,7.127,ACTIVE,216.90,360.69,60.001,1562784305,"201051344001230","174011545737251",27.71,45.00,0,320.41,409.38,199.9,191.0,0.941,1355108.1,1355108.1,7396,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784332,648689.00
07/10/2019 14:45,2,7.359,ACTIVE,217.13,361.59,59.985,1562784305,"201051344000646","174011545737251",27.06,46.40,0,320.11,411.18,201.5,192.5,0.946,1349025.0,1349025.0,7383,0,0,0,L,1122011218,1,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784333,648690.00
07/10/2019 14:45,2,7.229,ACTIVE,218.48,361.29,59.990,1562784305,"201051344000867","174011545737251",27.02,45.00,0,327.02,409.98,197.7,188.9,0.888,1345478.1,1345478.1,7371,0,0,0,L,1122011218,1,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784334,648691.00
07/10/2019 14:45,2,7.059,ACTIVE,218.26,364.89,60.017,1562784305,"201051344000633","174011545737251",27.35,45.00,0,327.02,411.18,195.5,186.8,0.915,1342459.9,1342459.9,7381,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784336,648692.00
07/10/2019 14:45,2,7.295,ACTIVE,217.35,361.89,60.033,1562784305,"201051344000955","174011545737251",26.92,46.60,0,318.91,411.48,198.8,190.0,0.946,1369694.1,1369694.1,7378,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784338,648693.00
07/10/2019 14:45,2,7.020,ACTIVE,219.16,363.69,60.028,1562784305,"201051344000648","174011545737251",27.25,40.40,0,326.12,414.19,193.6,184.9,0.893,1356364.3,1356364.3,7362,0,0,0,L,1122011218,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784339,648694.00
07/10/2019 14:45,2,7.166,ACTIVE,219.39,365.19,59.985,1562784305,"201051344000645","174011545737251",27.04,39.80,0,326.42,409.68,196.1,187.4,0.888,1361930.4,1361930.4,7366,0,0,0,L,1122011218,1,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784341,648695.00
07/10/2019 14:45,2,7.182,ACTIVE,219.39,363.69,60.012,1562784305,"201051344000569","174011545737251",27.35,40.00,0,326.72,416.89,199.0,190.2,0.902,1378862.9,1378862.9,7368,0,0,0,L,1122011218,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784342,648696.00
07/10/2019 14:45,2,7.109,ACTIVE,219.39,369.70,59.985,1562784305,"179051228000119","174011545737251",27.85,44.30,0,330.33,416.29,200.4,191.5,0.963,165096.7,165096.7,7432,0,0,0,L,46974696,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562784343,648697.00
07/10/2019 15:00,2,7.018,ACTIVE,219.61,363.99,60.001,1562785204,"201051344000579","174011545737251",27.35,43.80,0,336.34,408.48,194.2,185.6,0.915,1380165.4,1380165.4,7376,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785206,648698.00
07/10/2019 15:00,2,7.344,ACTIVE,218.26,361.89,60.038,1562785204,"201051344001025","174011545737251",27.17,45.80,0,332.43,410.58,202.0,193.0,0.910,1364827.6,1364827.6,7369,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785207,648699.00
07/10/2019 15:00,2,7.023,ACTIVE,218.71,364.89,60.006,1562785204,"201051344001093","174011545737251",27.61,42.80,0,336.04,410.28,196.4,187.6,0.919,1346984.3,1346984.3,7387,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785208,648700.00
07/10/2019 15:00,2,6.879,ACTIVE,219.61,362.79,60.017,1562785204,"201051344000458","174011545737251",27.69,41.30,0,330.63,410.58,192.7,184.0,0.893,1361133.0,1361133.0,7361,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785208,648701.00
07/10/2019 15:00,2,7.160,ACTIVE,217.13,361.59,60.012,1562785204,"201051344000890","174011545737251",27.02,47.80,0,331.23,406.97,195.9,187.2,0.897,1362196.0,1362196.0,7372,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785209,648702.00
07/10/2019 15:00,2,6.967,ACTIVE,219.61,358.58,60.075,1562785204,"201051344000988","174011545737251",17.97,37.80,0,336.94,388.34,126.8,120.5,0.597,1037001.3,1037001.3,7373,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785210,648703.00
07/10/2019 15:00,2,7.209,ACTIVE,218.48,362.49,60.017,1562785204,"201051344000582","174011545737251",26.84,43.00,0,332.73,410.58,196.0,187.3,0.915,1339604.5,1339604.5,7364,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785211,648704.00
07/10/2019 15:00,2,7.117,ACTIVE,218.03,361.29,60.022,1562785204,"201051344000868","174011545737251",27.15,38.00,0,336.64,409.08,195.8,187.0,0.884,1347554.2,1347554.2,7364,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785212,648705.00
07/10/2019 15:00,2,6.902,ACTIVE,219.39,364.89,60.017,1562785204,"201051344000576","174011545737251",27.65,40.20,0,336.04,409.08,193.1,184.5,0.902,1364014.7,1364014.7,7385,0,0,0,L,1122011218,1,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785213,648706.00
07/10/2019 15:00,2,6.975,ACTIVE,219.84,363.69,60.059,1562785204,"201051344001158","174011545737251",27.27,40.60,0,336.04,408.48,192.5,183.9,0.906,1341359.0,1341359.0,7367,0,0,0,L,1122011218,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785214,648707.00
07/10/2019 15:00,2,7.242,ACTIVE,218.26,361.29,60.012,1562785204,"201051344000917","174011545737251",26.98,47.30,0,336.64,408.18,197.7,188.9,0.915,1356634.5,1356634.5,7383,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785215,648708.00
07/10/2019 15:00,2,6.885,ACTIVE,217.58,354.67,60.033,1562785204,"201051344000417","174011545737251",17.99,48.50,0,333.03,384.13,125.6,119.3,0.579,1074706.3,1074706.3,7390,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785216,648709.00
07/10/2019 15:00,2,7.271,ACTIVE,217.13,361.89,60.049,1562785204,"201051344000685","174011545737251",26.50,43.60,0,330.93,407.27,195.1,186.4,0.928,1362793.3,1362793.3,7375,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785217,648710.00
07/10/2019 15:00,2,7.221,ACTIVE,218.71,363.09,60.054,1562785204,"201051344000651","174011545737251",27.15,43.60,0,336.94,410.58,198.7,189.8,0.915,1356896.1,1356896.1,7372,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785218,648711.00
07/10/2019 15:00,2,6.949,ACTIVE,217.58,362.19,60.022,1562785204,"201051344000594","174011545737251",27.39,50.80,0,330.63,408.48,192.6,184.0,0.893,1367255.8,1367255.8,7373,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785219,648712.00
07/10/2019 15:00,2,6.961,ACTIVE,219.84,366.70,60.028,1562785204,"201051344000469","174011545737251",27.83,37.50,0,336.04,410.28,196.2,187.4,0.928,1347304.2,1347304.2,7377,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785220,648713.00
07/10/2019 15:00,2,7.354,ACTIVE,218.48,364.89,60.065,1562785204,"201051344000585","174011545737251",27.43,42.80,0,336.64,411.18,204.3,195.2,0.959,1372007.6,1372007.6,7368,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785221,648714.00
07/10/2019 15:00,2,6.979,ACTIVE,220.06,366.40,60.028,1562785204,"201051344000853","174011545737251",27.75,40.40,0,335.14,408.48,196.1,187.4,0.902,1370171.2,1370171.2,7371,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785221,648715.00
07/10/2019 15:00,2,7.188,ACTIVE,217.35,361.29,60.038,1562785204,"201051344001145","174011545737251",27.14,43.20,0,331.23,408.48,197.6,188.8,0.906,1371473.5,1371473.5,7391,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785222,648716.00
07/10/2019 15:00,2,7.105,ACTIVE,217.80,361.29,59.953,1562785204,"201051344000438","174011545737251",27.15,46.20,0,335.14,409.08,195.2,186.5,0.906,1364945.0,1364945.0,7369,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785223,648717.00
07/10/2019 15:00,2,7.221,ACTIVE,218.26,360.99,60.001,1562785204,"201051344001135","174011545737251",27.19,46.00,0,333.33,409.38,198.8,189.9,0.893,1352305.4,1352305.4,7367,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785224,648718.00
07/10/2019 15:00,2,6.967,ACTIVE,219.84,366.70,60.028,1562785204,"201051344000983","174011545737251",27.73,39.80,0,335.14,410.58,195.6,186.9,0.906,1368307.3,1368307.3,7368,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785225,648719.00
07/10/2019 15:00,2,7.166,ACTIVE,218.26,363.09,60.017,1562785204,"201051344001203","174011545737251",27.59,46.60,0,338.14,410.58,200.1,191.2,0.937,1360290.3,1360290.3,7382,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785226,648720.00
07/10/2019 15:00,2,7.076,ACTIVE,216.90,359.18,60.043,1562785204,"201051344001230","174011545737251",27.45,44.00,0,329.43,403.97,196.8,188.1,0.924,1355155.3,1355155.3,7397,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785227,648721.00
07/10/2019 15:00,2,7.189,ACTIVE,217.13,362.49,60.028,1562785204,"201051344000646","174011545737251",27.21,45.80,0,329.73,408.78,198.2,189.4,0.924,1349072.5,1349072.5,7384,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785228,648722.00
07/10/2019 15:00,2,7.021,ACTIVE,218.26,361.89,60.028,1562785204,"201051344000867","174011545737251",27.37,45.00,0,334.24,406.97,194.6,185.9,0.879,1345524.7,1345524.7,7372,0,0,0,L,1122011218,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785229,648723.00
07/10/2019 15:00,2,7.018,ACTIVE,218.26,362.19,60.028,1562785204,"201051344000633","174011545737251",27.10,45.30,0,336.64,408.48,192.5,183.9,0.915,1342506.0,1342506.0,7382,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785230,648724.00
07/10/2019 15:00,2,7.092,ACTIVE,217.13,360.69,60.022,1562785204,"201051344000955","174011545737251",27.23,46.60,0,331.23,406.67,195.5,186.8,0.924,1369740.9,1369740.9,7379,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785231,648725.00
07/10/2019 15:00,2,6.824,ACTIVE,218.93,363.09,60.059,1562785204,"201051344000648","174011545737251",27.51,39.80,0,336.94,408.78,190.0,181.5,0.884,1356409.7,1356409.7,7363,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785232,648726.00
07/10/2019 15:00,2,7.023,ACTIVE,219.39,363.39,60.028,1562785204,"201051344000645","174011545737251",27.10,39.80,0,336.64,408.48,192.7,184.1,0.875,1361976.5,1361976.5,7367,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785233,648727.00
07/10/2019 15:00,2,6.896,ACTIVE,219.39,364.29,60.022,1562785204,"201051344000569","174011545737251",27.95,40.20,0,336.04,410.28,195.1,186.4,0.888,1378909.6,1378909.6,7369,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785234,648728.00
07/10/2019 15:00,2,7.000,ACTIVE,219.16,369.10,60.022,1562785204,"179051228000119","174011545737251",27.75,44.00,0,337.24,412.98,196.7,187.9,0.946,165143.8,165143.8,7433,0,0,0,L,46974696,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562785235,648729.00
07/10/2019 15:15,2,7.150,ACTIVE,220.06,363.69,60.001,1562786105,"201051344000579","174011545737251",27.53,43.40,0,330.63,409.68,199.2,190.4,0.924,1380211.5,1380211.5,7377,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786106,648730.00
07/10/2019 15:15,2,7.379,ACTIVE,218.71,364.89,60.033,1562786105,"201051344001025","174011545737251",27.77,44.80,0,328.82,411.78,207.3,198.1,0.941,1364875.6,1364875.6,7370,0,0,0,L,1122011218,1,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786107,648731.00
07/10/2019 15:15,2,7.170,ACTIVE,218.71,365.19,60.022,1562786105,"201051344001093","174011545737251",27.75,42.50,0,333.33,412.68,201.6,192.7,0.915,1347030.9,1347030.9,7388,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786108,648732.00
07/10/2019 15:15,2,7.080,ACTIVE,220.06,363.09,60.006,1562786105,"201051344000458","174011545737251",27.65,41.50,0,327.02,411.78,198.3,189.5,0.910,1361178.9,1361178.9,7362,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786109,648733.00
07/10/2019 15:15,2,7.275,ACTIVE,217.35,361.89,60.017,1562786105,"201051344000890","174011545737251",27.35,47.50,0,328.22,406.67,201.4,192.5,0.919,1362242.5,1362242.5,7373,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786110,648734.00
07/10/2019 15:15,2,7.180,ACTIVE,220.06,359.48,60.006,1562786105,"201051344000988","174011545737251",17.93,37.50,0,331.83,388.64,130.4,124.0,0.614,1037031.2,1037031.2,7374,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786111,648735.00
07/10/2019 15:15,2,7.277,ACTIVE,218.93,363.99,60.028,1562786105,"201051344000582","174011545737251",27.31,42.00,0,328.22,411.18,201.3,192.4,0.924,1339651.1,1339651.1,7365,0,0,0,L,1122011218,1,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786112,648736.00
07/10/2019 15:15,2,7.174,ACTIVE,218.26,362.19,59.985,1562786105,"201051344000868","174011545737251",27.71,38.40,0,325.52,410.88,201.0,192.1,0.910,1347600.7,1347600.7,7365,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786113,648737.00
07/10/2019 15:15,2,7.061,ACTIVE,219.84,364.89,60.017,1562786105,"201051344000576","174011545737251",27.67,39.80,0,330.93,411.18,197.8,189.0,0.924,1364060.6,1364060.6,7386,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786114,648738.00
07/10/2019 15:15,2,7.127,ACTIVE,219.84,365.80,59.969,1562786105,"201051344001158","174011545737251",27.31,40.60,0,330.03,409.98,197.2,188.4,0.924,1341404.7,1341404.7,7368,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786115,648739.00
07/10/2019 15:15,2,7.275,ACTIVE,218.48,363.39,59.975,1562786105,"201051344000917","174011545737251",27.55,46.40,0,328.22,409.38,202.8,193.9,0.941,1356681.6,1356681.6,7384,0,0,0,L,1122011218,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786115,648740.00
07/10/2019 15:15,2,7.115,ACTIVE,217.58,354.97,59.996,1562786105,"201051344000417","174011545737251",17.93,47.50,0,328.52,385.33,129.2,122.8,0.579,1074736.0,1074736.0,7391,0,0,0,L,1122011218,1,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786116,648741.00
07/10/2019 15:15,2,7.363,ACTIVE,217.13,361.29,59.990,1562786105,"201051344000685","174011545737251",26.92,43.60,0,328.52,406.37,200.6,191.7,0.963,1362839.8,1362839.8,7376,0,0,0,L,1122011218,1,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786117,648742.00
07/10/2019 15:15,2,7.428,ACTIVE,219.16,363.09,60.017,1562786105,"201051344000651","174011545737251",27.14,42.80,0,331.23,411.18,204.1,195.1,0.924,1356943.4,1356943.4,7373,0,0,0,L,1122011218,1,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786118,648743.00
07/10/2019 15:15,2,7.227,ACTIVE,217.80,361.59,59.990,1562786105,"201051344000594","174011545737251",27.08,50.60,0,322.81,407.87,198.1,189.2,0.919,1367301.6,1367301.6,7374,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786119,648744.00
07/10/2019 15:15,2,7.148,ACTIVE,220.06,364.59,60.049,1562786105,"201051344000469","174011545737251",27.79,37.30,0,329.13,412.38,201.2,192.2,0.915,1347350.8,1347350.8,7378,0,0,0,L,1122011218,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786120,648745.00
07/10/2019 15:15,2,7.531,ACTIVE,218.93,363.09,60.022,1562786105,"201051344000585","174011545737251",27.51,42.30,0,331.83,412.08,209.9,200.7,1.003,1372056.2,1372056.2,7369,0,0,0,L,1122011218,1,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786121,648746.00
07/10/2019 15:15,2,7.172,ACTIVE,220.29,363.99,59.996,1562786105,"201051344000853","174011545737251",27.71,40.60,0,328.82,409.08,201.0,192.1,0.928,1370217.9,1370217.9,7372,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786122,648747.00
07/10/2019 15:15,2,7.385,ACTIVE,217.35,361.29,60.017,1562786105,"201051344001145","174011545737251",27.12,42.30,0,327.02,410.58,202.8,193.8,0.937,1371520.6,1371520.6,7392,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786123,648748.00
07/10/2019 15:15,2,7.230,ACTIVE,218.26,363.39,60.006,1562786105,"201051344000438","174011545737251",27.33,45.30,0,327.92,409.98,200.3,191.4,0.928,1364991.4,1364991.4,7370,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786124,648749.00
07/10/2019 15:15,2,7.330,ACTIVE,218.48,361.89,59.980,1562786105,"201051344001135","174011545737251",27.45,45.30,0,328.52,410.58,203.8,194.8,0.910,1352352.7,1352352.7,7368,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786125,648750.00
07/10/2019 15:15,2,7.127,ACTIVE,219.84,363.39,59.990,1562786105,"201051344000983","174011545737251",27.79,40.00,0,330.03,410.28,200.5,191.6,0.919,1368353.8,1368353.8,7369,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786126,648751.00
07/10/2019 15:15,2,7.428,ACTIVE,218.71,360.69,60.054,1562786105,"201051344001203","174011545737251",27.31,46.60,0,328.82,411.78,205.6,196.5,0.968,1360338.0,1360338.0,7383,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786127,648752.00
07/10/2019 15:15,2,7.262,ACTIVE,217.13,361.29,60.038,1562786105,"201051344001230","174011545737251",27.47,43.60,0,327.62,406.67,202.0,193.0,0.955,1355202.1,1355202.1,7398,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786128,648753.00
07/10/2019 15:15,2,7.342,ACTIVE,217.35,362.19,60.006,1562786105,"201051344000646","174011545737251",27.41,46.00,0,326.42,408.78,203.8,194.8,0.941,1349119.6,1349119.6,7385,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786129,648754.00
07/10/2019 15:15,2,7.145,ACTIVE,218.71,361.29,59.985,1562786105,"201051344000867","174011545737251",27.65,44.00,0,326.12,408.78,200.1,191.2,0.897,1345571.0,1345571.0,7373,0,0,0,L,1122011218,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786130,648755.00
07/10/2019 15:15,2,7.078,ACTIVE,218.93,363.39,60.022,1562786105,"201051344000633","174011545737251",27.63,44.30,0,326.12,409.08,197.8,189.0,0.928,1342551.8,1342551.8,7383,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786131,648756.00
07/10/2019 15:15,2,7.223,ACTIVE,217.58,361.89,59.996,1562786105,"201051344000955","174011545737251",27.51,46.60,0,327.62,407.57,201.2,192.2,0.950,1369787.4,1369787.4,7380,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786131,648757.00
07/10/2019 15:15,2,7.062,ACTIVE,219.61,362.19,60.006,1562786105,"201051344000648","174011545737251",27.35,39.80,0,331.53,409.68,195.6,186.9,0.906,1356454.9,1356454.9,7364,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786132,648758.00
07/10/2019 15:15,2,7.064,ACTIVE,219.84,362.79,60.006,1562786105,"201051344000645","174011545737251",27.75,39.50,0,330.93,408.48,198.4,189.6,0.902,1362022.4,1362022.4,7368,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786133,648759.00
07/10/2019 15:15,2,7.178,ACTIVE,219.84,365.80,60.033,1562786105,"201051344000569","174011545737251",27.71,40.00,0,324.32,410.88,201.4,192.5,0.915,1378956.1,1378956.1,7370,0,0,0,L,1122011218,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786134,648760.00
07/10/2019 15:15,2,7.154,ACTIVE,219.61,370.30,59.980,1562786105,"179051228000119","174011545737251",27.99,43.80,0,330.03,411.78,202.7,193.7,0.963,165190.6,165190.6,7434,0,0,0,L,46974696,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562786135,648761.00
07/10/2019 15:30,2,2.877,ACTIVE,215.09,347.16,60.038,1562787005,"201051344000579","174011545737251",28.35,40.20,0,318.00,418.39,82.6,77.8,0.393,1380241.6,1380241.6,7379,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787006,648762.00
07/10/2019 15:30,2,2.994,ACTIVE,215.32,346.86,60.017,1562787005,"201051344001025","174011545737251",28.21,42.30,0,318.30,421.10,85.6,80.7,0.389,1364906.9,1364906.9,7372,0,0,0,L,1122011218,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787008,648763.00
07/10/2019 15:30,2,2.861,ACTIVE,215.77,348.96,60.012,1562787005,"201051344001093","174011545737251",28.23,39.30,0,318.91,418.70,81.8,77.1,0.371,1347061.1,1347061.1,7390,0,0,0,L,1122011218,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787009,648764.00
07/10/2019 15:30,2,2.859,ACTIVE,215.09,346.56,60.028,1562787005,"201051344000458","174011545737251",28.01,39.00,0,318.30,420.20,81.2,76.4,0.389,1361208.8,1361208.8,7364,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787011,648765.00
07/10/2019 15:30,2,2.953,ACTIVE,214.64,346.26,59.985,1562787005,"201051344000890","174011545737251",27.87,44.80,0,318.30,419.90,83.4,78.6,0.384,1362272.8,1362272.8,7375,0,0,0,L,1122011218,1,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787013,648766.00
07/10/2019 15:30,2,2.904,ACTIVE,215.09,353.17,60.017,1562787005,"201051344000988","174011545737251",18.25,34.30,0,318.91,395.55,53.7,49.9,0.468,1037050.7,1037050.7,7376,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787014,648767.00
07/10/2019 15:30,2,2.865,ACTIVE,215.77,348.36,60.028,1562787005,"201051344000582","174011545737251",28.21,39.30,0,316.80,420.50,81.8,77.0,0.384,1339681.1,1339681.1,7367,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787016,648768.00
07/10/2019 15:30,2,2.914,ACTIVE,214.41,346.26,60.012,1562787005,"201051344000868","174011545737251",27.93,35.40,0,318.61,420.20,82.5,77.7,0.380,1347631.0,1347631.0,7367,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787017,648769.00
07/10/2019 15:30,2,2.809,ACTIVE,215.32,346.86,60.012,1562787005,"201051344000576","174011545737251",28.35,36.50,0,317.40,423.81,80.7,75.9,0.384,1364090.3,1364090.3,7387,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787018,648770.00
07/10/2019 15:30,2,2.920,ACTIVE,215.09,346.26,60.017,1562787005,"201051344001158","174011545737251",27.49,37.80,0,318.30,418.70,81.3,76.6,0.384,1341434.4,1341434.4,7369,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787019,648771.00
07/10/2019 15:30,2,2.902,ACTIVE,215.54,348.36,60.006,1562787005,"201051344000917","174011545737251",28.03,42.50,0,320.41,419.60,82.5,77.7,0.389,1356711.8,1356711.8,7385,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787020,648772.00
07/10/2019 15:30,2,2.938,ACTIVE,215.09,350.47,60.001,1562787005,"201051344000417","174011545737251",18.05,43.80,0,318.00,393.75,53.8,50.0,0.442,1074755.2,1074755.2,7392,0,0,0,L,1122011218,1,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787021,648773.00
07/10/2019 15:30,2,2.900,ACTIVE,215.32,347.76,60.006,1562787005,"201051344000685","174011545737251",27.95,41.30,0,316.80,419.90,82.2,77.4,0.407,1362869.7,1362869.7,7377,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787022,648774.00
07/10/2019 15:30,2,2.953,ACTIVE,216.00,347.76,59.996,1562787005,"201051344000651","174011545737251",28.01,39.80,0,317.70,419.60,83.8,79.0,0.371,1356973.8,1356973.8,7374,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787023,648775.00
07/10/2019 15:30,2,2.816,ACTIVE,214.19,345.66,60.065,1562787005,"201051344000594","174011545737251",28.47,46.60,0,317.70,419.60,81.2,76.5,0.384,1367331.2,1367331.2,7375,0,0,0,L,1122011218,1,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787024,648776.00
07/10/2019 15:30,2,2.852,ACTIVE,215.32,347.16,60.012,1562787005,"201051344000469","174011545737251",28.55,34.30,0,316.50,426.21,82.5,77.7,0.398,1347380.9,1347380.9,7379,0,0,0,L,1122011218,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787025,648777.00
07/10/2019 15:30,2,3.062,ACTIVE,215.77,346.56,60.006,1562787005,"201051344000585","174011545737251",28.09,40.00,0,316.20,419.00,87.2,82.2,0.407,1372087.6,1372087.6,7370,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787026,648778.00
07/10/2019 15:30,2,2.871,ACTIVE,216.00,348.96,60.033,1562787005,"201051344000853","174011545737251",28.37,37.30,0,319.51,425.31,82.5,77.7,0.384,1370247.9,1370247.9,7373,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787027,648779.00
07/10/2019 15:30,2,2.922,ACTIVE,215.32,347.76,59.990,1562787005,"201051344001145","174011545737251",27.83,39.50,0,319.51,421.10,82.3,77.5,0.380,1371550.5,1371550.5,7393,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787028,648780.00
07/10/2019 15:30,2,2.936,ACTIVE,215.54,347.76,60.070,1562787005,"201051344000438","174011545737251",27.89,42.80,0,317.70,419.60,83.0,78.2,0.384,1365021.2,1365021.2,7371,0,0,0,L,1122011218,1,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787029,648781.00
07/10/2019 15:30,2,3.020,ACTIVE,215.32,346.56,60.012,1562787005,"201051344001135","174011545737251",27.81,41.50,0,317.40,419.30,85.1,80.2,0.384,1352383.2,1352383.2,7369,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787030,648782.00
07/10/2019 15:30,2,2.896,ACTIVE,215.32,346.26,59.985,1562787005,"201051344000983","174011545737251",28.37,36.80,0,317.70,419.90,83.2,78.4,0.393,1368383.8,1368383.8,7370,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787030,648783.00
07/10/2019 15:30,2,2.986,ACTIVE,215.77,346.86,59.980,1562787005,"201051344001203","174011545737251",28.05,42.30,0,317.10,420.20,84.8,79.9,0.407,1360368.5,1360368.5,7384,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787031,648784.00
07/10/2019 15:30,2,2.895,ACTIVE,215.09,345.96,59.980,1562787005,"201051344001230","174011545737251",28.05,40.60,0,317.70,420.20,82.2,77.4,0.389,1355231.7,1355231.7,7399,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787032,648785.00
