ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 15:30,2,2.975,ACTIVE,214.87,345.66,60.017,1562787005,"201051344000646","174011545737251",27.91,43.00,0,318.91,424.11,84.2,79.3,0.393,1349149.7,1349149.7,7386,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787033,648786.00
07/10/2019 15:30,2,2.893,ACTIVE,214.87,345.06,59.996,1562787005,"201051344000867","174011545737251",28.27,40.80,0,318.00,417.79,82.8,78.0,0.371,1345600.6,1345600.6,7374,0,0,0,L,1122011218,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787034,648787.00
07/10/2019 15:30,2,2.859,ACTIVE,214.87,347.46,59.985,1562787005,"201051344000633","174011545737251",28.17,41.50,0,319.51,418.09,81.7,76.9,0.389,1342580.9,1342580.9,7384,0,0,0,L,1122011218,1,122.46,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787035,648788.00
07/10/2019 15:30,2,2.965,ACTIVE,215.09,346.56,59.996,1562787005,"201051344000955","174011545737251",27.89,42.80,0,317.40,419.00,83.8,78.9,0.398,1369817.1,1369817.1,7381,0,0,0,L,1122011218,1,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787036,648789.00
07/10/2019 15:30,2,2.803,ACTIVE,215.32,345.66,60.012,1562787005,"201051344000648","174011545737251",28.33,36.50,0,317.70,419.00,80.4,75.7,0.384,1356483.7,1356483.7,7365,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787037,648790.00
07/10/2019 15:30,2,2.900,ACTIVE,215.54,345.96,60.017,1562787005,"201051344000645","174011545737251",27.73,36.50,0,318.00,418.70,81.4,76.7,0.371,1362051.4,1362051.4,7369,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787038,648791.00
07/10/2019 15:30,2,2.893,ACTIVE,215.09,346.56,60.006,1562787005,"201051344000569","174011545737251",28.31,37.00,0,317.70,421.10,82.9,78.1,0.393,1378985.6,1378985.6,7371,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787039,648792.00
07/10/2019 15:30,2,2.912,ACTIVE,215.09,351.37,59.980,1562787005,"179051228000119","174011545737251",28.63,40.40,0,317.70,427.11,84.4,79.6,0.402,165220.4,165220.4,7435,0,0,0,L,46974696,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787040,648793.00
07/10/2019 15:45,2,1.721,ACTIVE,214.19,350.47,59.975,1562787905,"201051344000579","174011545737251",28.31,34.80,0,318.91,390.44,49.4,45.7,0.411,1380257.3,1380257.3,7380,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787906,648794.00
07/10/2019 15:45,2,1.824,ACTIVE,214.64,348.66,59.985,1562787905,"201051344001025","174011545737251",25.47,37.00,0,318.00,389.84,46.3,42.8,0.309,1364923.0,1364923.0,7373,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787907,648795.00
07/10/2019 15:45,2,1.639,ACTIVE,214.64,350.77,59.985,1562787905,"201051344001093","174011545737251",28.45,34.50,0,318.91,390.44,47.2,43.7,0.384,1347076.4,1347076.4,7391,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787908,648796.00
07/10/2019 15:45,2,1.691,ACTIVE,214.41,348.96,60.001,1562787905,"201051344000458","174011545737251",27.97,33.00,0,318.00,390.44,48.0,44.4,0.402,1361224.1,1361224.1,7365,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787909,648797.00
07/10/2019 15:45,2,1.688,ACTIVE,214.19,349.26,60.038,1562787905,"201051344000890","174011545737251",28.55,38.80,0,318.30,390.14,48.8,45.2,0.393,1362288.5,1362288.5,7376,0,0,0,L,1122011218,1,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787910,648798.00
07/10/2019 15:45,2,1.682,ACTIVE,214.41,347.46,60.012,1562787905,"201051344000988","174011545737251",18.57,31.00,0,331.23,380.22,31.6,28.6,0.265,1037060.6,1037060.6,7377,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787911,648799.00
07/10/2019 15:45,2,1.664,ACTIVE,214.87,350.77,60.001,1562787905,"201051344000582","174011545737251",28.11,35.00,0,317.10,391.64,47.5,43.9,0.393,1339696.4,1339696.4,7368,0,0,0,L,1122011218,1,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787912,648800.00
07/10/2019 15:45,2,1.684,ACTIVE,213.96,348.96,60.022,1562787905,"201051344000868","174011545737251",28.53,30.30,0,318.00,388.64,48.6,45.0,0.393,1347646.4,1347646.4,7368,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787913,648801.00
07/10/2019 15:45,2,1.629,ACTIVE,214.41,349.86,59.985,1562787905,"201051344000576","174011545737251",28.73,31.80,0,318.30,392.25,47.4,43.8,0.398,1364105.3,1364105.3,7388,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787914,648802.00
07/10/2019 15:45,2,1.684,ACTIVE,214.19,349.26,60.033,1562787905,"201051344001158","174011545737251",28.17,32.60,0,317.40,389.84,48.0,44.5,0.398,1341449.6,1341449.6,7370,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787915,648803.00
07/10/2019 15:45,2,1.652,ACTIVE,214.41,349.86,60.033,1562787905,"201051344000917","174011545737251",28.13,36.30,0,318.91,390.14,47.0,43.5,0.398,1356727.0,1356727.0,7386,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787916,648804.00
07/10/2019 15:45,2,1.721,ACTIVE,214.19,345.06,60.017,1562787905,"201051344000417","174011545737251",18.09,39.30,0,332.13,378.72,31.6,28.5,0.261,1074765.0,1074765.0,7393,0,0,0,L,1122011218,1,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787917,648805.00
07/10/2019 15:45,2,1.656,ACTIVE,214.41,350.77,60.017,1562787905,"201051344000685","174011545737251",28.19,36.00,0,317.10,390.74,47.3,43.7,0.420,1362884.9,1362884.9,7378,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787918,648806.00
07/10/2019 15:45,2,1.715,ACTIVE,214.64,350.47,59.985,1562787905,"201051344000651","174011545737251",27.83,35.00,0,317.70,392.25,48.4,44.7,0.398,1356989.3,1356989.3,7375,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787919,648807.00
07/10/2019 15:45,2,1.693,ACTIVE,213.74,348.96,60.006,1562787905,"201051344000594","174011545737251",28.01,40.00,0,318.30,388.94,48.1,44.5,0.393,1367346.4,1367346.4,7376,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787920,648808.00
07/10/2019 15:45,2,1.689,ACTIVE,214.19,349.56,59.975,1562787905,"201051344000469","174011545737251",28.27,29.80,0,315.90,390.74,48.4,44.8,0.411,1347396.2,1347396.2,7380,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787921,648809.00
07/10/2019 15:45,2,1.777,ACTIVE,214.87,350.77,60.033,1562787905,"201051344000585","174011545737251",28.19,34.80,0,318.00,390.74,50.8,47.1,0.411,1372103.8,1372103.8,7371,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787921,648810.00
07/10/2019 15:45,2,1.662,ACTIVE,214.87,350.77,60.001,1562787905,"201051344000853","174011545737251",28.73,32.20,0,318.30,392.25,48.3,44.7,0.402,1370263.2,1370263.2,7374,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787922,648811.00
07/10/2019 15:45,2,1.631,ACTIVE,214.41,349.86,60.006,1562787905,"201051344001145","174011545737251",28.43,34.80,0,319.81,390.74,47.0,43.4,0.384,1371565.7,1371565.7,7394,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787923,648812.00
07/10/2019 15:45,2,1.686,ACTIVE,214.64,350.17,60.012,1562787905,"201051344000438","174011545737251",28.25,38.00,0,317.70,390.74,48.2,44.6,0.402,1365036.6,1365036.6,7372,0,0,0,L,1122011218,1,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787924,648813.00
07/10/2019 15:45,2,1.754,ACTIVE,214.19,349.86,60.006,1562787905,"201051344001135","174011545737251",28.09,35.80,0,318.00,390.74,49.9,46.2,0.402,1352399.0,1352399.0,7370,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787925,648814.00
07/10/2019 15:45,2,1.689,ACTIVE,214.19,348.96,60.006,1562787905,"201051344000983","174011545737251",28.65,32.00,0,318.30,390.44,49.0,45.4,0.398,1368399.2,1368399.2,7371,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787926,648815.00
07/10/2019 15:45,2,1.707,ACTIVE,214.87,350.47,60.006,1562787905,"201051344001203","174011545737251",28.31,36.50,0,316.80,391.94,49.0,45.3,0.415,1360384.1,1360384.1,7385,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787927,648816.00
07/10/2019 15:45,2,1.627,ACTIVE,213.96,348.36,60.001,1562787905,"201051344001230","174011545737251",28.41,35.80,0,318.61,388.94,46.8,43.3,0.389,1355246.8,1355246.8,7400,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787928,648817.00
07/10/2019 15:45,2,1.707,ACTIVE,213.96,350.47,60.006,1562787905,"201051344000646","174011545737251",28.07,37.50,0,318.00,389.84,48.6,45.0,0.393,1349165.2,1349165.2,7387,0,0,0,L,1122011218,1,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787929,648818.00
07/10/2019 15:45,2,1.662,ACTIVE,214.19,348.36,60.033,1562787905,"201051344000867","174011545737251",28.75,34.80,0,318.61,386.83,48.4,44.8,0.384,1345615.9,1345615.9,7375,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787930,648819.00
07/10/2019 15:45,2,1.625,ACTIVE,214.41,350.47,60.049,1562787905,"201051344000633","174011545737251",28.77,35.20,0,316.80,390.74,47.4,43.9,0.393,1342596.0,1342596.0,7385,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787931,648820.00
07/10/2019 15:45,2,1.729,ACTIVE,213.96,349.56,59.996,1562787905,"201051344000955","174011545737251",27.75,37.50,0,318.61,388.64,48.6,45.0,0.415,1369832.5,1369832.5,7382,0,0,0,L,1122011218,1,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787932,648821.00
07/10/2019 15:45,2,1.654,ACTIVE,214.41,348.66,60.033,1562787905,"201051344000648","174011545737251",28.09,31.80,0,317.70,390.14,47.0,43.5,0.393,1356498.5,1356498.5,7366,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787933,648822.00
07/10/2019 15:45,2,1.664,ACTIVE,214.41,349.56,60.028,1562787905,"201051344000645","174011545737251",28.03,31.80,0,319.21,390.44,47.2,43.7,0.384,1362066.3,1362066.3,7370,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787934,648823.00
07/10/2019 15:45,2,1.680,ACTIVE,214.19,349.86,60.028,1562787905,"201051344000569","174011545737251",28.29,32.40,0,318.61,390.44,48.1,44.5,0.407,1379000.7,1379000.7,7372,0,0,0,L,1122011218,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787935,648824.00
07/10/2019 15:45,2,1.701,ACTIVE,214.19,353.77,59.985,1562787905,"179051228000119","174011545737251",28.73,35.00,0,318.91,394.05,49.5,45.9,0.415,165235.9,165235.9,7436,0,0,0,L,46974696,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562787936,648825.00
07/10/2019 16:00,2,1.693,ACTIVE,214.41,350.17,60.028,1562788805,"201051344000579","174011545737251",28.51,32.20,0,327.92,385.03,49.0,45.3,0.407,1380270.1,1380270.1,7381,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788806,648826.00
07/10/2019 16:00,2,1.721,ACTIVE,214.87,350.17,59.996,1562788805,"201051344001025","174011545737251",28.49,34.50,0,329.73,385.93,49.7,46.0,0.398,1364936.0,1364936.0,7374,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788807,648827.00
07/10/2019 16:00,2,1.635,ACTIVE,214.87,350.77,60.022,1562788805,"201051344001093","174011545737251",28.55,32.00,0,331.53,385.63,47.3,43.8,0.380,1347088.8,1347088.8,7392,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788808,648828.00
07/10/2019 16:00,2,1.648,ACTIVE,214.41,349.86,60.038,1562788805,"201051344000458","174011545737251",28.45,30.30,0,329.43,383.83,47.5,43.9,0.402,1361236.5,1361236.5,7366,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788809,648829.00
07/10/2019 16:00,2,1.715,ACTIVE,214.64,350.47,60.017,1562788805,"201051344000890","174011545737251",28.11,35.60,0,328.22,386.53,48.9,45.3,0.398,1362301.2,1362301.2,7377,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788810,648830.00
07/10/2019 16:00,2,1.697,ACTIVE,214.64,346.26,60.012,1562788805,"201051344000988","174011545737251",18.27,28.80,0,332.13,370.90,31.4,28.4,0.256,1037068.7,1037068.7,7378,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788811,648831.00
07/10/2019 16:00,2,1.668,ACTIVE,215.32,351.67,60.028,1562788805,"201051344000582","174011545737251",28.09,32.20,0,332.73,387.14,47.5,43.9,0.389,1339708.8,1339708.8,7369,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788812,648832.00
07/10/2019 16:00,2,1.664,ACTIVE,213.96,349.56,59.996,1562788805,"201051344000868","174011545737251",28.67,28.00,0,327.32,383.53,48.4,44.8,0.384,1347659.1,1347659.1,7369,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788813,648833.00
07/10/2019 16:00,2,1.631,ACTIVE,215.09,350.77,60.022,1562788805,"201051344000576","174011545737251",28.55,29.00,0,330.93,384.73,47.1,43.6,0.393,1364117.6,1364117.6,7389,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788814,648834.00
07/10/2019 16:00,2,1.695,ACTIVE,214.41,348.96,60.054,1562788805,"201051344001158","174011545737251",27.77,30.30,0,329.73,384.43,47.7,44.1,0.398,1341462.1,1341462.1,7371,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788815,648835.00
07/10/2019 16:00,2,1.660,ACTIVE,214.87,350.47,60.059,1562788805,"201051344000917","174011545737251",28.19,33.00,0,329.13,385.33,47.4,43.9,0.393,1356739.4,1356739.4,7387,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788815,648836.00
07/10/2019 16:00,2,1.691,ACTIVE,214.64,346.26,60.017,1562788805,"201051344000417","174011545737251",18.51,36.00,0,330.03,369.40,31.8,28.7,0.261,1074773.2,1074773.2,7394,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788816,648837.00
07/10/2019 16:00,2,1.641,ACTIVE,214.87,351.07,60.033,1562788805,"201051344000685","174011545737251",28.51,33.30,0,329.73,385.93,47.4,43.8,0.415,1362897.4,1362897.4,7379,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788817,648838.00
07/10/2019 16:00,2,1.703,ACTIVE,215.32,351.37,60.033,1562788805,"201051344000651","174011545737251",28.19,32.40,0,332.73,387.14,48.6,45.0,0.398,1357002.1,1357002.1,7376,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788818,648839.00
07/10/2019 16:00,2,1.650,ACTIVE,214.19,349.56,60.038,1562788805,"201051344000594","174011545737251",28.71,36.00,0,326.72,382.93,48.0,44.4,0.393,1367358.9,1367358.9,7377,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788819,648840.00
07/10/2019 16:00,2,1.676,ACTIVE,214.41,349.86,60.001,1562788805,"201051344000469","174011545737251",28.47,27.80,0,329.73,384.43,48.3,44.7,0.411,1347408.8,1347408.8,7381,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788820,648841.00
07/10/2019 16:00,2,1.783,ACTIVE,215.09,351.67,60.022,1562788805,"201051344000585","174011545737251",28.13,32.40,0,332.13,386.53,50.8,47.1,0.424,1372117.1,1372117.1,7372,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788821,648842.00
07/10/2019 16:00,2,1.682,ACTIVE,215.09,351.07,60.012,1562788805,"201051344000853","174011545737251",28.37,29.80,0,333.33,385.33,48.3,44.7,0.402,1370275.8,1370275.8,7375,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788822,648843.00
07/10/2019 16:00,2,1.682,ACTIVE,214.87,350.17,60.033,1562788805,"201051344001145","174011545737251",27.95,32.00,0,329.43,385.33,47.6,44.0,0.384,1371578.1,1371578.1,7395,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788823,648844.00
07/10/2019 16:00,2,1.705,ACTIVE,215.09,350.17,60.033,1562788805,"201051344000438","174011545737251",28.09,35.20,0,330.33,385.93,48.5,44.9,0.398,1365049.3,1365049.3,7373,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788824,648845.00
07/10/2019 16:00,2,1.752,ACTIVE,214.64,350.47,60.017,1562788805,"201051344001135","174011545737251",28.25,33.00,0,328.52,385.93,50.1,46.4,0.398,1352412.0,1352412.0,7371,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788825,648846.00
07/10/2019 16:00,2,1.689,ACTIVE,214.64,350.47,60.012,1562788805,"201051344000983","174011545737251",28.59,29.30,0,327.32,385.03,49.0,45.3,0.407,1368412.0,1368412.0,7372,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788826,648847.00
07/10/2019 16:00,2,1.693,ACTIVE,215.09,350.47,60.017,1562788805,"201051344001203","174011545737251",28.71,33.50,0,333.03,387.44,49.3,45.6,0.407,1360397.0,1360397.0,7386,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788827,648848.00
07/10/2019 16:00,2,1.658,ACTIVE,214.64,349.56,60.006,1562788805,"201051344001230","174011545737251",28.31,33.00,0,326.72,384.13,47.6,44.0,0.389,1355259.2,1355259.2,7401,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788828,648849.00
07/10/2019 16:00,2,1.707,ACTIVE,214.41,351.07,60.033,1562788805,"201051344000646","174011545737251",28.29,34.50,0,327.62,385.33,48.9,45.3,0.411,1349178.0,1349178.0,7388,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788829,648850.00
07/10/2019 16:00,2,1.688,ACTIVE,214.41,348.66,60.028,1562788805,"201051344000867","174011545737251",28.43,31.50,0,328.52,382.93,48.6,45.0,0.389,1345628.5,1345628.5,7376,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788829,648851.00
07/10/2019 16:00,2,1.660,ACTIVE,214.64,350.77,60.049,1562788805,"201051344000633","174011545737251",28.45,32.00,0,331.83,384.13,47.9,44.3,0.402,1342608.4,1342608.4,7386,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788830,648852.00
07/10/2019 16:00,2,1.703,ACTIVE,214.41,350.47,60.022,1562788805,"201051344000955","174011545737251",28.47,34.50,0,327.92,385.03,49.1,45.5,0.411,1369845.3,1369845.3,7383,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788831,648853.00
07/10/2019 16:00,2,1.643,ACTIVE,214.64,349.26,60.022,1562788805,"201051344000648","174011545737251",28.39,29.00,0,329.43,383.83,47.3,43.7,0.398,1356510.8,1356510.8,7367,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788832,648854.00
07/10/2019 16:00,2,1.652,ACTIVE,214.87,350.17,60.054,1562788805,"201051344000645","174011545737251",28.33,29.00,0,330.33,384.13,47.4,43.9,0.389,1362078.7,1362078.7,7371,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788833,648855.00
07/10/2019 16:00,2,1.660,ACTIVE,214.64,349.26,60.022,1562788805,"201051344000569","174011545737251",28.69,30.00,0,328.82,384.43,48.2,44.6,0.402,1379013.3,1379013.3,7373,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788834,648856.00
07/10/2019 16:00,2,1.721,ACTIVE,214.64,354.07,60.022,1562788805,"179051228000119","174011545737251",28.49,32.00,0,332.43,387.44,49.7,46.0,0.411,165248.8,165248.8,7437,0,0,0,L,46974696,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562788835,648857.00
07/10/2019 16:15,2,2.061,ACTIVE,214.64,353.47,59.964,1562789704,"201051344000579","174011545737251",28.59,30.30,0,332.73,379.92,59.7,55.7,0.495,1380282.4,1380282.4,7382,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789706,648858.00
07/10/2019 16:15,2,2.119,ACTIVE,214.41,353.17,60.043,1562789704,"201051344001025","174011545737251",28.75,32.60,0,333.63,380.82,61.7,57.6,0.486,1364948.6,1364948.6,7375,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789707,648859.00
07/10/2019 16:15,2,2.016,ACTIVE,214.87,354.37,60.001,1562789704,"201051344001093","174011545737251",29.00,30.30,0,334.24,380.82,59.2,55.2,0.482,1347100.8,1347100.8,7393,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789708,648860.00
07/10/2019 16:15,2,1.977,ACTIVE,214.87,353.17,60.012,1562789704,"201051344000458","174011545737251",28.92,28.80,0,333.63,379.02,58.0,54.0,0.491,1361248.3,1361248.3,7367,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789709,648861.00
07/10/2019 16:15,2,2.088,ACTIVE,214.41,353.17,60.038,1562789704,"201051344000890","174011545737251",28.61,33.30,0,332.13,380.52,60.5,56.5,0.491,1362313.6,1362313.6,7378,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789710,648862.00
07/10/2019 16:15,2,2.029,ACTIVE,214.87,349.26,59.990,1562789704,"201051344000988","174011545737251",18.71,27.50,0,333.03,367.60,38.5,35.3,0.327,1037076.4,1037076.4,7379,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789711,648863.00
07/10/2019 16:15,2,2.059,ACTIVE,215.09,354.97,59.975,1562789704,"201051344000582","174011545737251",28.31,30.50,0,333.93,381.12,59.0,55.1,0.491,1339720.9,1339720.9,7370,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789712,648864.00
07/10/2019 16:15,2,2.027,ACTIVE,214.41,353.17,60.001,1562789704,"201051344000868","174011545737251",28.65,27.00,0,332.43,378.72,58.8,54.9,0.477,1347671.1,1347671.1,7370,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789713,648865.00
07/10/2019 16:15,2,1.969,ACTIVE,215.32,353.77,60.012,1562789704,"201051344000576","174011545737251",28.77,27.30,0,333.63,379.92,57.4,53.4,0.473,1364129.4,1364129.4,7390,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789713,648866.00
07/10/2019 16:15,2,1.990,ACTIVE,214.87,352.87,60.028,1562789704,"201051344001158","174011545737251",28.82,28.50,0,332.13,379.62,58.1,54.2,0.486,1341474.1,1341474.1,7372,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789714,648867.00
07/10/2019 16:15,2,2.020,ACTIVE,214.64,353.17,60.001,1562789704,"201051344000917","174011545737251",29.00,31.30,0,332.73,380.52,59.4,55.4,0.495,1356751.5,1356751.5,7388,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789715,648868.00
07/10/2019 16:15,2,2.080,ACTIVE,214.41,347.76,59.996,1562789704,"201051344000417","174011545737251",18.53,34.00,0,333.33,365.49,39.1,35.8,0.314,1074781.0,1074781.0,7395,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789716,648869.00
07/10/2019 16:15,2,2.025,ACTIVE,214.41,354.07,59.996,1562789704,"201051344000685","174011545737251",28.75,31.50,0,332.43,381.42,59.0,55.0,0.521,1362909.4,1362909.4,7380,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789717,648870.00
07/10/2019 16:15,2,2.082,ACTIVE,214.87,354.97,60.017,1562789704,"201051344000651","174011545737251",28.53,30.80,0,333.93,382.33,60.2,56.2,0.491,1357014.4,1357014.4,7377,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789718,648871.00
07/10/2019 16:15,2,2.023,ACTIVE,214.19,351.97,60.017,1562789704,"201051344000594","174011545737251",28.53,33.30,0,330.63,378.42,58.5,54.5,0.486,1367371.0,1367371.0,7378,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789719,648872.00
07/10/2019 16:15,2,2.000,ACTIVE,214.87,353.77,60.006,1562789704,"201051344000469","174011545737251",28.92,26.50,0,332.13,380.52,58.6,54.6,0.495,1347420.9,1347420.9,7382,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789720,648873.00
07/10/2019 16:15,2,2.166,ACTIVE,214.87,354.97,60.022,1562789704,"201051344000585","174011545737251",28.53,30.80,0,333.93,382.33,62.6,58.5,0.513,1372130.0,1372130.0,7373,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789721,648874.00
07/10/2019 16:15,2,1.982,ACTIVE,215.32,354.67,59.990,1562789704,"201051344000853","174011545737251",29.12,28.30,0,334.54,380.82,58.4,54.5,0.486,1370287.9,1370287.9,7376,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789722,648875.00
07/10/2019 16:15,2,2.025,ACTIVE,214.41,353.17,59.953,1562789704,"201051344001145","174011545737251",28.96,30.30,0,333.63,381.12,59.5,55.5,0.495,1371590.3,1371590.3,7396,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789723,648876.00
07/10/2019 16:15,2,2.047,ACTIVE,214.64,354.67,59.996,1562789704,"201051344000438","174011545737251",28.78,33.30,0,333.03,381.12,59.7,55.7,0.495,1365061.6,1365061.6,7374,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789724,648877.00
07/10/2019 16:15,2,2.104,ACTIVE,214.41,352.87,59.985,1562789704,"201051344001135","174011545737251",28.71,31.30,0,333.33,380.82,61.2,57.1,0.491,1352424.7,1352424.7,7372,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789725,648878.00
07/10/2019 16:15,2,1.998,ACTIVE,214.64,353.17,59.990,1562789704,"201051344000983","174011545737251",29.14,28.00,0,331.83,379.62,59.0,55.0,0.499,1368424.2,1368424.2,7373,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789726,648879.00
07/10/2019 16:15,2,2.107,ACTIVE,214.87,354.97,59.985,1562789704,"201051344001203","174011545737251",28.45,31.80,0,334.24,382.63,60.7,56.7,0.508,1360409.5,1360409.5,7387,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789726,648880.00
07/10/2019 16:15,2,2.037,ACTIVE,214.19,352.57,59.980,1562789704,"201051344001230","174011545737251",28.73,31.30,0,330.03,378.72,59.2,55.2,0.495,1355271.3,1355271.3,7402,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789727,648881.00
07/10/2019 16:15,2,2.090,ACTIVE,213.96,354.07,59.980,1562789704,"201051344000646","174011545737251",28.45,32.40,0,332.73,380.22,60.3,56.3,0.504,1349190.4,1349190.4,7389,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789728,648882.00
07/10/2019 16:15,2,2.037,ACTIVE,214.64,351.37,59.985,1562789704,"201051344000867","174011545737251",28.51,29.50,0,331.53,378.42,58.8,54.8,0.477,1345640.7,1345640.7,7377,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789729,648883.00
07/10/2019 16:15,2,1.996,ACTIVE,214.87,354.37,59.969,1562789704,"201051344000633","174011545737251",28.77,29.80,0,331.83,379.92,58.2,54.3,0.491,1342620.4,1342620.4,7387,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789730,648884.00
07/10/2019 16:15,2,2.068,ACTIVE,213.96,353.17,59.990,1562789704,"201051344000955","174011545737251",28.71,32.60,0,331.83,379.32,60.2,56.2,0.504,1369857.7,1369857.7,7384,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789731,648885.00
07/10/2019 16:15,2,1.961,ACTIVE,214.87,352.57,59.985,1562789704,"201051344000648","174011545737251",28.80,27.50,0,333.03,379.32,57.2,53.3,0.477,1356522.6,1356522.6,7368,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789732,648886.00
07/10/2019 16:15,2,2.008,ACTIVE,214.87,353.47,59.990,1562789704,"201051344000645","174011545737251",28.29,27.80,0,333.03,379.32,57.5,53.6,0.473,1362090.5,1362090.5,7372,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789733,648887.00
07/10/2019 16:15,2,2.023,ACTIVE,214.64,352.87,60.017,1562789704,"201051344000569","174011545737251",28.59,28.50,0,332.43,380.22,58.6,54.6,0.486,1379025.4,1379025.4,7374,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789734,648888.00
07/10/2019 16:15,2,2.041,ACTIVE,214.87,357.08,59.990,1562789704,"179051228000119","174011545737251",29.02,30.50,0,332.73,382.63,60.0,56.0,0.504,165261.2,165261.2,7438,0,0,0,L,46974696,1,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562789735,648889.00
07/10/2019 16:30,2,2.006,ACTIVE,215.54,353.77,60.001,1562790604,"201051344000579","174011545737251",28.90,29.50,0,319.51,391.34,58.8,54.8,0.486,1380296.6,1380296.6,7383,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790606,648890.00
07/10/2019 16:30,2,2.092,ACTIVE,214.87,353.47,59.969,1562790604,"201051344001025","174011545737251",28.45,32.00,0,318.30,389.84,60.3,56.3,0.473,1364963.3,1364963.3,7376,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790607,648891.00
07/10/2019 16:30,2,2.002,ACTIVE,214.87,354.37,60.006,1562790604,"201051344001093","174011545737251",28.80,29.50,0,320.71,390.74,58.4,54.5,0.477,1347115.0,1347115.0,7394,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790607,648892.00
07/10/2019 16:30,2,1.980,ACTIVE,215.77,354.37,60.006,1562790604,"201051344000458","174011545737251",28.73,28.30,0,318.61,390.44,57.7,53.8,0.482,1361262.2,1361262.2,7368,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790608,648893.00
07/10/2019 16:30,2,2.066,ACTIVE,214.64,353.77,60.028,1562790604,"201051344000890","174011545737251",28.55,32.40,0,319.51,389.84,59.8,55.8,0.486,1362328.1,1362328.1,7379,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790609,648894.00
07/10/2019 16:30,2,2.025,ACTIVE,215.77,351.07,60.049,1562790604,"201051344000988","174011545737251",18.71,27.00,0,333.03,384.73,38.4,35.1,0.323,1037085.5,1037085.5,7380,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790610,648895.00
07/10/2019 16:30,2,2.037,ACTIVE,215.32,354.67,59.990,1562790604,"201051344000582","174011545737251",28.41,29.50,0,318.00,391.64,58.6,54.7,0.491,1339734.9,1339734.9,7371,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790611,648896.00
07/10/2019 16:30,2,2.059,ACTIVE,215.32,353.77,60.001,1562790604,"201051344000868","174011545737251",28.21,26.30,0,319.51,389.54,58.8,54.8,0.473,1347685.2,1347685.2,7371,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790612,648897.00
07/10/2019 16:30,2,1.990,ACTIVE,216.00,355.58,60.006,1562790604,"201051344000576","174011545737251",28.63,27.00,0,319.51,392.25,57.7,53.8,0.486,1364143.2,1364143.2,7391,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790613,648898.00
07/10/2019 16:30,2,2.049,ACTIVE,215.77,353.77,59.969,1562790604,"201051344001158","174011545737251",28.15,28.00,0,319.21,391.64,58.5,54.5,0.486,1341488.1,1341488.1,7373,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790614,648899.00
07/10/2019 16:30,2,2.064,ACTIVE,214.87,354.07,60.043,1562790604,"201051344000917","174011545737251",28.53,30.30,0,318.91,390.14,59.7,55.7,0.495,1356765.7,1356765.7,7389,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790615,648900.00
07/10/2019 16:30,2,2.105,ACTIVE,214.64,348.66,60.043,1562790604,"201051344000417","174011545737251",18.29,32.60,0,332.73,382.03,39.0,35.7,0.314,1074790.2,1074790.2,7396,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790616,648901.00
07/10/2019 16:30,2,2.045,ACTIVE,214.64,354.37,59.990,1562790604,"201051344000685","174011545737251",28.59,30.30,0,318.30,391.04,59.2,55.3,0.513,1362923.6,1362923.6,7381,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790617,648902.00
07/10/2019 16:30,2,2.088,ACTIVE,215.09,354.67,60.006,1562790604,"201051344000651","174011545737251",28.57,30.30,0,319.21,391.34,60.5,56.4,0.491,1357028.8,1357028.8,7378,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790618,648903.00
07/10/2019 16:30,2,2.049,ACTIVE,215.09,353.77,59.996,1562790604,"201051344000594","174011545737251",28.63,32.00,0,316.80,388.94,59.4,55.4,0.482,1367385.0,1367385.0,7379,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790619,648904.00
07/10/2019 16:30,2,2.039,ACTIVE,215.77,356.48,60.001,1562790604,"201051344000469","174011545737251",28.86,26.30,0,318.00,390.74,59.6,55.6,0.508,1347435.0,1347435.0,7383,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790620,648905.00
07/10/2019 16:30,2,2.191,ACTIVE,215.32,354.97,60.022,1562790604,"201051344000585","174011545737251",28.47,30.00,0,318.61,390.14,63.2,59.1,0.517,1372144.9,1372144.9,7374,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790621,648906.00
07/10/2019 16:30,2,2.062,ACTIVE,216.22,356.18,59.996,1562790604,"201051344000853","174011545737251",28.73,27.80,0,321.01,392.85,60.0,56.0,0.495,1370301.9,1370301.9,7377,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790622,648907.00
07/10/2019 16:30,2,2.104,ACTIVE,215.09,354.67,59.990,1562790604,"201051344001145","174011545737251",28.49,29.50,0,319.51,390.74,60.7,56.7,0.495,1371604.5,1371604.5,7397,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790623,648908.00
07/10/2019 16:30,2,2.066,ACTIVE,214.87,354.07,59.975,1562790604,"201051344000438","174011545737251",28.96,32.40,0,318.61,389.54,60.6,56.6,0.504,1365075.9,1365075.9,7375,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790624,648909.00
07/10/2019 16:30,2,2.143,ACTIVE,214.64,354.67,59.980,1562790604,"201051344001135","174011545737251",28.69,30.30,0,319.51,389.54,62.3,58.2,0.499,1352439.3,1352439.3,7373,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790625,648910.00
07/10/2019 16:30,2,2.043,ACTIVE,215.77,355.88,59.996,1562790604,"201051344000983","174011545737251",29.36,27.50,0,319.81,390.14,60.8,56.8,0.513,1368438.3,1368438.3,7374,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790625,648911.00
07/10/2019 16:30,2,2.143,ACTIVE,215.09,355.28,59.996,1562790604,"201051344001203","174011545737251",28.61,30.80,0,317.40,391.64,62.1,58.0,0.521,1360424.1,1360424.1,7388,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790626,648912.00
07/10/2019 16:30,2,2.102,ACTIVE,214.64,353.17,59.953,1562790604,"201051344001230","174011545737251",28.63,30.30,0,317.70,388.94,61.0,56.9,0.508,1355285.6,1355285.6,7403,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790627,648913.00
07/10/2019 16:30,2,2.135,ACTIVE,214.19,354.67,59.959,1562790604,"201051344000646","174011545737251",28.55,31.50,0,318.00,388.94,61.8,57.7,0.513,1349204.8,1349204.8,7390,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790628,648914.00
07/10/2019 16:30,2,2.082,ACTIVE,215.54,353.77,60.012,1562790604,"201051344000867","174011545737251",28.92,28.80,0,319.51,388.94,61.0,57.0,0.486,1345654.8,1345654.8,7378,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790630,648915.00
07/10/2019 16:30,2,2.096,ACTIVE,215.77,356.48,60.033,1562790604,"201051344000633","174011545737251",28.47,28.80,0,319.51,392.25,60.5,56.4,0.513,1342634.4,1342634.4,7388,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790630,648916.00
07/10/2019 16:30,2,2.182,ACTIVE,214.41,354.37,60.017,1562790604,"201051344000955","174011545737251",28.03,31.50,0,318.91,388.34,62.0,57.9,0.526,1369872.1,1369872.1,7385,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790631,648917.00
07/10/2019 16:30,2,2.080,ACTIVE,215.77,355.28,60.017,1562790604,"201051344000648","174011545737251",28.39,27.00,0,315.30,391.94,59.8,55.8,0.504,1356536.3,1356536.3,7369,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790632,648918.00
07/10/2019 16:30,2,2.094,ACTIVE,216.22,355.88,59.980,1562790604,"201051344000645","174011545737251",28.51,27.30,0,318.00,391.34,60.5,56.4,0.495,1362104.3,1362104.3,7373,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790633,648919.00
07/10/2019 16:30,2,2.104,ACTIVE,215.77,355.88,60.022,1562790604,"201051344000569","174011545737251",28.78,28.00,0,319.51,391.34,61.4,57.3,0.508,1379039.4,1379039.4,7375,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790634,648920.00
07/10/2019 16:30,2,2.148,ACTIVE,216.00,360.08,60.028,1562790604,"179051228000119","174011545737251",28.90,29.80,0,321.61,398.26,62.9,58.8,0.530,165275.6,165275.6,7439,0,0,0,L,46974696,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562790635,648921.00
07/10/2019 16:45,2,1.152,ACTIVE,214.87,345.36,59.996,1562791504,"201051344000579","174011545737251",28.09,30.30,0,320.11,406.67,32.9,29.8,0.252,1380314.6,1380314.6,7384,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791506,648922.00
07/10/2019 16:45,2,1.209,ACTIVE,214.64,345.96,60.001,1562791504,"201051344001025","174011545737251",27.77,32.00,0,318.61,409.38,34.0,30.9,0.261,1364982.1,1364982.1,7377,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791507,648923.00
07/10/2019 16:45,2,1.160,ACTIVE,214.87,347.16,60.022,1562791504,"201051344001093","174011545737251",28.21,30.00,0,320.11,408.48,33.2,30.1,0.265,1347133.3,1347133.3,7395,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791508,648924.00
07/10/2019 16:45,2,1.111,ACTIVE,214.87,345.36,59.953,1562791504,"201051344000458","174011545737251",27.53,29.30,0,318.61,408.18,31.1,28.0,0.252,1361279.7,1361279.7,7369,0,0,0,L,1122011218,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791508,648925.00
07/10/2019 16:45,2,1.197,ACTIVE,214.41,345.66,59.990,1562791504,"201051344000890","174011545737251",27.89,32.40,0,319.21,403.67,33.8,30.7,0.261,1362346.5,1362346.5,7380,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791509,648926.00
07/10/2019 16:45,2,1.123,ACTIVE,214.87,344.15,60.006,1562791504,"201051344000988","174011545737251",18.13,27.80,0,318.30,397.66,20.6,18.0,0.164,1037097.0,1037097.0,7381,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791510,648927.00
07/10/2019 16:45,2,1.152,ACTIVE,214.87,346.86,59.980,1562791504,"201051344000582","174011545737251",27.69,29.80,0,319.51,409.38,32.4,29.3,0.256,1339753.1,1339753.1,7372,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791511,648928.00
