ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 16:45,2,1.143,ACTIVE,214.64,345.66,59.959,1562791504,"201051344000868","174011545737251",27.73,27.00,0,319.51,406.67,32.1,29.0,0.252,1347703.0,1347703.0,7372,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791512,648929.00
07/10/2019 16:45,2,1.072,ACTIVE,215.32,346.86,60.001,1562791504,"201051344000576","174011545737251",28.15,28.00,0,317.70,405.17,30.6,27.6,0.239,1364160.5,1364160.5,7392,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791513,648930.00
07/10/2019 16:45,2,1.125,ACTIVE,214.87,345.36,59.996,1562791504,"201051344001158","174011545737251",27.49,29.00,0,318.30,405.47,31.4,28.4,0.247,1341505.7,1341505.7,7374,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791514,648931.00
07/10/2019 16:45,2,1.174,ACTIVE,214.64,346.86,60.017,1562791504,"201051344000917","174011545737251",27.71,30.80,0,318.91,408.18,33.0,29.9,0.256,1356784.2,1356784.2,7390,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791515,648932.00
07/10/2019 16:45,2,1.148,ACTIVE,214.64,342.95,60.012,1562791504,"201051344000417","174011545737251",18.39,32.80,0,314.40,388.64,21.4,18.8,0.168,1074801.9,1074801.9,7397,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791516,648933.00
07/10/2019 16:45,2,1.121,ACTIVE,214.64,346.86,59.985,1562791504,"201051344000685","174011545737251",27.93,30.80,0,319.51,403.67,31.8,28.8,0.270,1362941.7,1362941.7,7382,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791517,648934.00
07/10/2019 16:45,2,1.152,ACTIVE,214.87,346.86,59.975,1562791504,"201051344000651","174011545737251",27.77,30.80,0,318.30,408.18,32.4,29.4,0.256,1357047.2,1357047.2,7379,0,0,0,L,1122011218,1,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791518,648935.00
07/10/2019 16:45,2,1.100,ACTIVE,214.41,345.36,60.028,1562791504,"201051344000594","174011545737251",28.17,32.20,0,318.30,406.97,31.4,28.4,0.252,1367402.7,1367402.7,7380,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791519,648936.00
07/10/2019 16:45,2,1.117,ACTIVE,215.09,345.96,60.017,1562791504,"201051344000469","174011545737251",27.79,27.00,0,315.90,406.67,31.5,28.5,0.256,1347452.8,1347452.8,7384,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791520,648937.00
07/10/2019 16:45,2,1.229,ACTIVE,214.87,346.56,60.001,1562791504,"201051344000585","174011545737251",27.81,30.50,0,318.61,410.58,34.6,31.5,0.270,1372164.0,1372164.0,7375,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791521,648938.00
07/10/2019 16:45,2,1.115,ACTIVE,215.54,347.16,59.996,1562791504,"201051344000853","174011545737251",27.57,28.50,0,318.61,410.58,31.2,28.2,0.247,1370319.6,1370319.6,7378,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791522,648939.00
07/10/2019 16:45,2,1.170,ACTIVE,214.64,346.26,59.959,1562791504,"201051344001145","174011545737251",27.41,29.80,0,318.00,404.87,32.5,29.5,0.252,1371623.0,1371623.0,7398,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791523,648940.00
07/10/2019 16:45,2,1.137,ACTIVE,214.87,346.26,60.022,1562791504,"201051344000438","174011545737251",28.03,32.80,0,319.51,406.97,32.3,29.3,0.261,1365094.0,1365094.0,7376,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791524,648941.00
07/10/2019 16:45,2,1.193,ACTIVE,214.41,345.06,59.985,1562791504,"201051344001135","174011545737251",27.75,31.00,0,317.70,408.18,33.6,30.5,0.247,1352457.8,1352457.8,7374,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791525,648942.00
07/10/2019 16:45,2,1.113,ACTIVE,215.09,345.66,59.953,1562791504,"201051344000983","174011545737251",28.11,28.30,0,319.51,406.67,31.7,28.7,0.252,1368456.1,1368456.1,7375,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791526,648943.00
07/10/2019 16:45,2,1.176,ACTIVE,214.64,345.66,60.022,1562791504,"201051344001203","174011545737251",27.79,31.00,0,317.70,408.18,33.1,30.0,0.261,1360442.6,1360442.6,7389,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791527,648944.00
07/10/2019 16:45,2,1.150,ACTIVE,214.41,345.66,60.006,1562791504,"201051344001230","174011545737251",27.89,31.00,0,319.21,403.37,32.5,29.4,0.252,1355303.8,1355303.8,7404,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791528,648945.00
07/10/2019 16:45,2,1.156,ACTIVE,213.96,345.66,60.001,1562791504,"201051344000646","174011545737251",27.65,32.00,0,318.30,407.87,32.4,29.3,0.261,1349223.0,1349223.0,7391,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791528,648946.00
07/10/2019 16:45,2,1.115,ACTIVE,214.87,345.06,59.953,1562791504,"201051344000867","174011545737251",27.83,29.30,0,320.11,405.47,31.4,28.4,0.243,1345672.5,1345672.5,7379,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791529,648947.00
07/10/2019 16:45,2,1.092,ACTIVE,215.09,347.46,60.022,1562791504,"201051344000633","174011545737251",27.79,29.50,0,316.50,406.07,30.7,27.7,0.252,1342651.9,1342651.9,7389,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791530,648948.00
07/10/2019 16:45,2,1.148,ACTIVE,214.19,345.36,59.996,1562791504,"201051344000955","174011545737251",27.89,32.40,0,319.81,400.66,32.5,29.4,0.265,1369890.2,1369890.2,7386,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791531,648949.00
07/10/2019 16:45,2,1.061,ACTIVE,215.32,345.36,60.006,1562791504,"201051344000648","174011545737251",27.95,27.80,0,318.00,405.47,30.1,27.1,0.234,1356553.4,1356553.4,7370,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791532,648950.00
07/10/2019 16:45,2,1.076,ACTIVE,215.32,346.26,60.022,1562791504,"201051344000645","174011545737251",27.53,28.00,0,318.30,405.17,30.0,27.0,0.230,1362121.6,1362121.6,7374,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791533,648951.00
07/10/2019 16:45,2,1.086,ACTIVE,214.87,345.66,60.049,1562791504,"201051344000569","174011545737251",27.97,28.50,0,318.61,406.07,30.8,27.8,0.247,1379056.9,1379056.9,7376,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791534,648952.00
07/10/2019 16:45,2,1.145,ACTIVE,215.09,348.66,59.996,1562791504,"179051228000119","174011545737251",27.93,30.50,0,321.31,411.48,32.4,29.3,0.252,165293.4,165293.4,7440,0,0,0,L,46974696,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562791535,648953.00
07/10/2019 17:00,2,0.480,ACTIVE,213.06,337.54,59.990,1562792404,"201051344000579","174011545737251",27.69,28.80,0,331.53,361.29,13.5,11.1,0.080,1380319.5,1380319.5,7385,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792406,648954.00
07/10/2019 17:00,2,0.484,ACTIVE,213.96,336.94,59.990,1562792404,"201051344001025","174011545737251",25.41,29.50,0,333.33,362.79,12.5,10.1,0.080,1364987.0,1364987.0,7378,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792406,648955.00
07/10/2019 17:00,2,0.459,ACTIVE,214.19,338.74,60.006,1562792404,"201051344001093","174011545737251",27.04,28.50,0,333.93,362.49,12.6,10.3,0.075,1347138.1,1347138.1,7396,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792407,648956.00
07/10/2019 17:00,2,0.445,ACTIVE,213.06,335.74,60.022,1562792404,"201051344000458","174011545737251",27.12,28.00,0,332.13,360.99,12.3,9.9,0.071,1361284.2,1361284.2,7370,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792408,648957.00
07/10/2019 17:00,2,0.502,ACTIVE,213.96,337.54,60.028,1562792404,"201051344000890","174011545737251",23.66,30.80,0,332.73,361.29,12.0,9.7,0.071,1362351.5,1362351.5,7381,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792409,648958.00
07/10/2019 17:00,2,0.422,ACTIVE,213.06,336.94,60.012,1562792404,"201051344000988","174011545737251",17.89,26.80,0,331.83,356.18,7.7,5.5,0.044,1037099.8,1037099.8,7382,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792410,648959.00
07/10/2019 17:00,2,0.445,ACTIVE,214.41,338.74,60.028,1562792404,"201051344000582","174011545737251",26.88,28.30,0,333.03,362.19,12.2,9.8,0.075,1339757.8,1339757.8,7373,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792411,648960.00
07/10/2019 17:00,2,0.467,ACTIVE,213.06,336.34,60.043,1562792404,"201051344000868","174011545737251",26.72,26.30,0,331.23,360.08,12.7,10.3,0.075,1347707.8,1347707.8,7373,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792412,648961.00
07/10/2019 17:00,2,0.441,ACTIVE,213.51,338.14,60.059,1562792404,"201051344000576","174011545737251",26.44,27.00,0,333.33,361.89,11.9,9.5,0.075,1364165.0,1364165.0,7393,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792413,648962.00
07/10/2019 17:00,2,0.447,ACTIVE,213.06,336.64,60.033,1562792404,"201051344001158","174011545737251",26.46,27.50,0,331.53,360.69,12.0,9.7,0.071,1341510.3,1341510.3,7375,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792414,648963.00
07/10/2019 17:00,2,0.457,ACTIVE,214.19,339.34,60.022,1562792404,"201051344000917","174011545737251",26.96,29.00,0,332.73,362.19,12.5,10.2,0.071,1356789.0,1356789.0,7391,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792415,648964.00
07/10/2019 17:00,2,0.455,ACTIVE,214.19,337.54,60.038,1562792404,"201051344000417","174011545737251",18.01,31.30,0,332.43,354.97,8.3,6.1,0.044,1074804.8,1074804.8,7398,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792416,648965.00
07/10/2019 17:00,2,0.455,ACTIVE,214.41,339.34,60.038,1562792404,"201051344000685","174011545737251",24.13,29.00,0,332.73,362.49,11.1,8.8,0.071,1362946.2,1362946.2,7383,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792417,648966.00
07/10/2019 17:00,2,0.445,ACTIVE,214.19,338.74,60.017,1562792404,"201051344000651","174011545737251",26.94,28.80,0,333.93,361.59,12.2,9.8,0.075,1357051.9,1357051.9,7380,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792418,648967.00
07/10/2019 17:00,2,0.455,ACTIVE,212.83,337.24,60.028,1562792404,"201051344000594","174011545737251",26.70,30.80,0,329.73,360.38,12.3,10.0,0.075,1367407.3,1367407.3,7381,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792419,648968.00
07/10/2019 17:00,2,0.451,ACTIVE,213.06,337.24,60.033,1562792404,"201051344000469","174011545737251",27.25,26.00,0,330.93,360.38,12.5,10.2,0.075,1347457.4,1347457.4,7385,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792419,648969.00
07/10/2019 17:00,2,0.496,ACTIVE,214.19,339.04,60.033,1562792404,"201051344000585","174011545737251",27.57,29.00,0,332.43,362.49,13.9,11.5,0.080,1372169.1,1372169.1,7376,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792420,648970.00
07/10/2019 17:00,2,0.436,ACTIVE,213.74,338.74,60.022,1562792404,"201051344000853","174011545737251",27.57,27.30,0,334.24,361.89,12.2,9.8,0.075,1370324.2,1370324.2,7379,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792421,648971.00
07/10/2019 17:00,2,0.451,ACTIVE,214.19,338.74,60.038,1562792404,"201051344001145","174011545737251",27.21,28.30,0,333.63,360.99,12.5,10.1,0.075,1371627.7,1371627.7,7399,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792422,648972.00
07/10/2019 17:00,2,0.439,ACTIVE,214.19,339.34,60.033,1562792404,"201051344000438","174011545737251",27.79,30.50,0,333.33,360.99,12.4,10.0,0.075,1365098.7,1365098.7,7377,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792423,648973.00
07/10/2019 17:00,2,0.492,ACTIVE,213.74,337.24,60.033,1562792404,"201051344001135","174011545737251",27.33,29.00,0,333.33,360.69,13.6,11.2,0.075,1352462.8,1352462.8,7375,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792424,648974.00
07/10/2019 17:00,2,0.469,ACTIVE,213.29,336.94,60.022,1562792404,"201051344000983","174011545737251",27.35,27.30,0,331.53,360.69,13.1,10.7,0.071,1368460.8,1368460.8,7376,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792425,648975.00
07/10/2019 17:00,2,0.475,ACTIVE,214.19,338.14,60.028,1562792404,"201051344001203","174011545737251",26.72,29.30,0,333.93,362.19,12.9,10.5,0.075,1360447.4,1360447.4,7390,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792426,648976.00
07/10/2019 17:00,2,0.457,ACTIVE,213.96,337.84,60.017,1562792404,"201051344001230","174011545737251",26.66,29.30,0,331.53,359.78,12.3,10.0,0.071,1355308.5,1355308.5,7405,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792427,648977.00
07/10/2019 17:00,2,0.465,ACTIVE,213.74,338.44,60.049,1562792404,"201051344000646","174011545737251",27.17,30.00,0,331.53,360.38,12.8,10.4,0.075,1349227.8,1349227.8,7392,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792428,648978.00
07/10/2019 17:00,2,0.451,ACTIVE,213.29,335.74,60.033,1562792404,"201051344000867","174011545737251",27.37,28.00,0,331.53,358.88,12.5,10.2,0.066,1345677.1,1345677.1,7380,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792429,648979.00
07/10/2019 17:00,2,0.449,ACTIVE,213.74,339.04,60.028,1562792404,"201051344000633","174011545737251",26.88,28.30,0,333.03,361.29,12.3,9.9,0.080,1342656.4,1342656.4,7390,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792430,648980.00
07/10/2019 17:00,2,0.459,ACTIVE,213.74,338.44,60.017,1562792404,"201051344000955","174011545737251",27.67,30.30,0,331.83,360.38,12.9,10.5,0.075,1369895.0,1369895.0,7387,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792431,648981.00
07/10/2019 17:00,2,0.447,ACTIVE,213.51,336.94,60.049,1562792404,"201051344000648","174011545737251",27.00,26.50,0,332.73,359.78,12.2,9.9,0.071,1356557.8,1356557.8,7371,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792432,648982.00
07/10/2019 17:00,2,0.438,ACTIVE,213.51,337.54,60.049,1562792404,"201051344000645","174011545737251",26.60,27.00,0,333.33,360.08,11.8,9.4,0.071,1362126.0,1362126.0,7375,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792432,648983.00
07/10/2019 17:00,2,0.475,ACTIVE,213.06,336.34,60.017,1562792404,"201051344000569","174011545737251",24.59,27.50,0,331.53,360.38,11.8,9.5,0.075,1379061.4,1379061.4,7377,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792434,648984.00
07/10/2019 17:00,2,0.516,ACTIVE,213.29,339.95,60.033,1562792404,"179051228000119","174011545737251",25.03,29.50,0,334.54,363.39,13.1,10.7,0.075,165298.3,165298.3,7441,0,0,0,L,46974696,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562792435,648985.00
07/10/2019 17:15,2,0.719,ACTIVE,213.06,339.34,60.001,1562793305,"201051344000579","174011545737251",28.59,27.50,0,330.03,348.06,20.9,18.2,0.146,1380323.0,1380323.0,7386,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793306,648986.00
07/10/2019 17:15,2,0.721,ACTIVE,213.51,339.34,60.028,1562793305,"201051344001025","174011545737251",28.05,27.80,0,330.93,349.26,20.5,17.9,0.150,1364990.4,1364990.4,7379,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793307,648987.00
07/10/2019 17:15,2,0.695,ACTIVE,213.74,341.15,60.001,1562793305,"201051344001093","174011545737251",28.35,27.00,0,330.93,348.96,20.0,17.4,0.141,1347141.4,1347141.4,7397,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793308,648988.00
07/10/2019 17:15,2,0.680,ACTIVE,213.29,339.34,60.012,1562793305,"201051344000458","174011545737251",28.37,26.80,0,330.03,347.76,19.6,16.9,0.146,1361287.5,1361287.5,7371,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793309,648989.00
07/10/2019 17:15,2,0.732,ACTIVE,213.51,339.95,60.033,1562793305,"201051344000890","174011545737251",28.07,29.00,0,330.63,348.36,20.9,18.2,0.146,1362354.9,1362354.9,7382,0,0,0,L,1122011218,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793310,648990.00
07/10/2019 17:15,2,0.695,ACTIVE,213.29,339.04,60.017,1562793305,"201051344000988","174011545737251",17.99,25.80,0,328.52,345.66,12.7,10.3,0.102,1037101.7,1037101.7,7383,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793311,648991.00
07/10/2019 17:15,2,0.701,ACTIVE,213.74,340.25,60.012,1562793305,"201051344000582","174011545737251",27.95,27.00,0,330.93,349.26,19.9,17.2,0.146,1339761.0,1339761.0,7374,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793312,648992.00
07/10/2019 17:15,2,0.719,ACTIVE,213.06,339.04,59.996,1562793305,"201051344000868","174011545737251",27.71,25.30,0,329.43,347.76,20.2,17.6,0.146,1347711.1,1347711.1,7374,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793313,648993.00
07/10/2019 17:15,2,0.682,ACTIVE,213.51,340.55,60.001,1562793305,"201051344000576","174011545737251",27.85,25.80,0,330.63,348.66,19.3,16.7,0.141,1364168.2,1364168.2,7394,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793313,648994.00
07/10/2019 17:15,2,0.693,ACTIVE,213.06,339.34,60.017,1562793305,"201051344001158","174011545737251",27.91,26.30,0,329.73,348.06,19.6,17.0,0.141,1341513.5,1341513.5,7376,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793314,648995.00
07/10/2019 17:15,2,0.713,ACTIVE,213.51,339.95,60.017,1562793305,"201051344000917","174011545737251",27.87,27.50,0,329.43,348.66,20.1,17.5,0.150,1356792.3,1356792.3,7392,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793315,648996.00
07/10/2019 17:15,2,0.734,ACTIVE,213.51,338.14,60.012,1562793305,"201051344000417","174011545737251",18.19,29.30,0,330.63,344.15,13.6,11.2,0.084,1074806.9,1074806.9,7399,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793316,648997.00
07/10/2019 17:15,2,0.691,ACTIVE,213.74,341.15,60.012,1562793305,"201051344000685","174011545737251",27.69,27.50,0,330.93,349.56,19.4,16.8,0.150,1362949.4,1362949.4,7384,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793317,648998.00
07/10/2019 17:15,2,0.707,ACTIVE,213.74,340.85,60.012,1562793305,"201051344000651","174011545737251",27.95,27.30,0,331.83,349.26,20.1,17.4,0.150,1357055.1,1357055.1,7381,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793318,648999.00
07/10/2019 17:15,2,0.709,ACTIVE,213.06,340.55,59.975,1562793305,"201051344000594","174011545737251",28.05,29.00,0,328.82,348.06,20.2,17.6,0.146,1367410.7,1367410.7,7382,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793319,649000.00
07/10/2019 17:15,2,0.715,ACTIVE,213.29,339.95,60.001,1562793305,"201051344000469","174011545737251",27.57,24.80,0,329.13,348.06,20.0,17.4,0.150,1347460.7,1347460.7,7386,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793320,649001.00
07/10/2019 17:15,2,0.773,ACTIVE,213.74,341.15,60.006,1562793305,"201051344000585","174011545737251",28.13,27.50,0,330.33,349.26,22.1,19.4,0.159,1372172.8,1372172.8,7377,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793321,649002.00
07/10/2019 17:15,2,0.705,ACTIVE,213.74,341.45,60.022,1562793305,"201051344000853","174011545737251",28.03,26.00,0,331.53,349.56,20.0,17.4,0.146,1370327.5,1370327.5,7380,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793322,649003.00
07/10/2019 17:15,2,0.719,ACTIVE,213.74,340.85,60.049,1562793305,"201051344001145","174011545737251",27.97,27.00,0,331.53,349.86,20.4,17.7,0.146,1371631.0,1371631.0,7400,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793323,649004.00
07/10/2019 17:15,2,0.707,ACTIVE,213.51,340.55,59.990,1562793305,"201051344000438","174011545737251",28.47,28.50,0,332.13,349.26,20.4,17.8,0.150,1365102.0,1365102.0,7378,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793324,649005.00
07/10/2019 17:15,2,0.762,ACTIVE,213.29,339.34,60.012,1562793305,"201051344001135","174011545737251",27.93,27.50,0,330.93,348.66,21.6,18.9,0.150,1352466.5,1352466.5,7376,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793325,649006.00
07/10/2019 17:15,2,0.732,ACTIVE,213.29,339.04,60.006,1562793305,"201051344000983","174011545737251",28.09,26.00,0,329.43,348.36,20.9,18.2,0.150,1368464.3,1368464.3,7377,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793326,649007.00
07/10/2019 17:15,2,0.742,ACTIVE,213.51,340.25,60.012,1562793305,"201051344001203","174011545737251",27.81,27.80,0,330.63,350.17,20.9,18.3,0.155,1360450.9,1360450.9,7391,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793326,649008.00
07/10/2019 17:15,2,0.717,ACTIVE,213.29,339.65,60.006,1562793305,"201051344001230","174011545737251",27.99,27.50,0,329.73,347.46,20.4,17.7,0.150,1355311.9,1355311.9,7406,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793327,649009.00
07/10/2019 17:15,2,0.736,ACTIVE,213.06,340.55,60.033,1562793305,"201051344000646","174011545737251",27.93,28.30,0,330.33,348.66,20.9,18.2,0.150,1349231.2,1349231.2,7393,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793328,649010.00
07/10/2019 17:15,2,0.734,ACTIVE,213.51,339.04,60.006,1562793305,"201051344000867","174011545737251",27.75,26.80,0,329.43,348.06,20.7,18.0,0.146,1345680.5,1345680.5,7381,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793329,649011.00
07/10/2019 17:15,2,0.713,ACTIVE,213.51,341.45,60.022,1562793305,"201051344000633","174011545737251",27.83,27.00,0,330.33,350.47,20.1,17.5,0.155,1342659.7,1342659.7,7391,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793330,649012.00
07/10/2019 17:15,2,0.738,ACTIVE,212.83,339.34,59.990,1562793305,"201051344000955","174011545737251",28.13,28.50,0,330.63,348.06,21.1,18.4,0.159,1369898.4,1369898.4,7388,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793331,649013.00
07/10/2019 17:15,2,0.699,ACTIVE,213.29,339.34,60.033,1562793305,"201051344000648","174011545737251",28.23,25.50,0,330.93,348.36,20.0,17.4,0.146,1356561.1,1356561.1,7372,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793332,649014.00
07/10/2019 17:15,2,0.705,ACTIVE,213.51,339.95,59.996,1562793305,"201051344000645","174011545737251",27.55,26.00,0,330.93,348.36,19.7,17.1,0.150,1362129.2,1362129.2,7376,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793334,649015.00
07/10/2019 17:15,2,0.719,ACTIVE,213.29,339.95,60.006,1562793305,"201051344000569","174011545737251",28.27,26.50,0,330.93,348.36,20.6,18.0,0.155,1379064.8,1379064.8,7378,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793335,649016.00
07/10/2019 17:15,2,0.775,ACTIVE,213.29,343.55,60.001,1562793305,"179051228000119","174011545737251",27.85,28.30,0,330.63,351.37,21.9,19.2,0.155,165302.0,165302.0,7442,0,0,0,L,46974696,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562793336,649017.00
07/10/2019 17:30,2,0.936,ACTIVE,213.96,342.65,60.001,1562794205,"201051344000579","174011545737251",28.69,26.30,0,330.93,356.48,27.2,24.4,0.203,1380329.1,1380329.1,7387,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794206,649018.00
07/10/2019 17:30,2,0.957,ACTIVE,214.19,342.35,60.012,1562794205,"201051344001025","174011545737251",28.43,26.30,0,330.63,357.98,27.6,24.7,0.208,1364996.6,1364996.6,7380,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794207,649019.00
07/10/2019 17:30,2,0.926,ACTIVE,214.19,343.55,60.012,1562794205,"201051344001093","174011545737251",28.41,26.30,0,330.63,357.08,26.6,23.8,0.199,1347147.4,1347147.4,7398,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794208,649020.00
07/10/2019 17:30,2,0.891,ACTIVE,213.96,342.35,60.006,1562794205,"201051344000458","174011545737251",28.57,25.30,0,329.73,356.18,25.8,23.0,0.203,1361293.2,1361293.2,7372,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794209,649021.00
07/10/2019 17:30,2,0.955,ACTIVE,213.74,342.65,60.001,1562794205,"201051344000890","174011545737251",28.45,27.50,0,330.03,357.08,27.6,24.7,0.203,1362361.1,1362361.1,7383,0,0,0,L,1122011218,1,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794210,649022.00
07/10/2019 17:30,2,0.912,ACTIVE,213.96,341.75,60.028,1562794205,"201051344000988","174011545737251",18.41,24.30,0,330.03,351.97,17.0,14.5,0.137,1037105.3,1037105.3,7384,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794211,649023.00
07/10/2019 17:30,2,0.912,ACTIVE,214.41,343.85,60.001,1562794205,"201051344000582","174011545737251",28.53,25.80,0,330.93,357.38,26.4,23.5,0.203,1339766.9,1339766.9,7375,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794212,649024.00
07/10/2019 17:30,2,0.918,ACTIVE,213.74,342.65,60.022,1562794205,"201051344000868","174011545737251",28.55,24.50,0,330.03,356.78,26.6,23.8,0.194,1347717.0,1347717.0,7375,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794213,649025.00
07/10/2019 17:30,2,0.873,ACTIVE,214.41,344.15,60.033,1562794205,"201051344000576","174011545737251",28.82,25.00,0,330.93,357.08,25.5,22.7,0.203,1364173.9,1364173.9,7395,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794214,649026.00
07/10/2019 17:30,2,0.914,ACTIVE,214.19,342.65,59.985,1562794205,"201051344001158","174011545737251",27.91,25.30,0,330.03,356.18,25.9,23.1,0.199,1341519.3,1341519.3,7377,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794215,649027.00
07/10/2019 17:30,2,0.916,ACTIVE,213.96,343.55,60.006,1562794205,"201051344000917","174011545737251",28.47,26.50,0,330.93,357.08,26.4,23.6,0.199,1356798.2,1356798.2,7393,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794216,649028.00
07/10/2019 17:30,2,0.953,ACTIVE,213.96,340.85,60.017,1562794205,"201051344000417","174011545737251",18.59,27.50,0,330.63,350.17,18.0,15.4,0.128,1074810.8,1074810.8,7400,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794217,649029.00
07/10/2019 17:30,2,0.896,ACTIVE,214.19,343.55,60.012,1562794205,"201051344000685","174011545737251",28.51,26.30,0,331.53,358.28,25.9,23.1,0.212,1362955.2,1362955.2,7385,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794218,649030.00
07/10/2019 17:30,2,0.914,ACTIVE,214.19,343.85,60.012,1562794205,"201051344000651","174011545737251",28.65,26.00,0,332.13,357.68,26.6,23.7,0.203,1357061.1,1357061.1,7382,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794219,649031.00
07/10/2019 17:30,2,0.916,ACTIVE,213.74,342.65,60.006,1562794205,"201051344000594","174011545737251",28.37,27.80,0,329.13,355.88,26.3,23.5,0.203,1367416.6,1367416.6,7383,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794220,649032.00
07/10/2019 17:30,2,0.902,ACTIVE,214.19,342.65,59.953,1562794205,"201051344000469","174011545737251",28.59,23.30,0,328.82,356.78,26.1,23.3,0.208,1347466.6,1347466.6,7387,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794221,649033.00
07/10/2019 17:30,2,0.965,ACTIVE,214.19,343.85,60.001,1562794205,"201051344000585","174011545737251",28.86,26.00,0,330.93,357.68,28.2,25.3,0.212,1372179.2,1372179.2,7378,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794221,649034.00
07/10/2019 17:30,2,0.893,ACTIVE,214.64,344.45,60.001,1562794205,"201051344000853","174011545737251",28.75,24.30,0,332.13,357.98,26.0,23.2,0.199,1370333.4,1370333.4,7381,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794222,649035.00
07/10/2019 17:30,2,0.908,ACTIVE,214.19,343.55,59.996,1562794205,"201051344001145","174011545737251",28.73,25.80,0,331.83,357.98,26.4,23.6,0.199,1371637.0,1371637.0,7401,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794223,649036.00
07/10/2019 17:30,2,0.912,ACTIVE,213.96,342.95,60.017,1562794205,"201051344000438","174011545737251",28.98,27.00,0,331.23,357.68,26.9,24.0,0.208,1365108.1,1365108.1,7379,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794224,649037.00
07/10/2019 17:30,2,0.963,ACTIVE,213.74,342.35,59.996,1562794205,"201051344001135","174011545737251",28.63,26.00,0,330.93,357.08,27.9,25.0,0.203,1352472.8,1352472.8,7377,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794225,649038.00
07/10/2019 17:30,2,0.906,ACTIVE,214.19,342.05,60.012,1562794205,"201051344000983","174011545737251",28.90,24.30,0,329.43,356.18,26.6,23.7,0.199,1368470.3,1368470.3,7378,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794226,649039.00
07/10/2019 17:30,2,0.932,ACTIVE,214.19,342.65,60.006,1562794205,"201051344001203","174011545737251",28.53,26.50,0,330.63,358.58,26.9,24.1,0.212,1360457.0,1360457.0,7392,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794227,649040.00
07/10/2019 17:30,2,0.902,ACTIVE,213.96,341.75,60.006,1562794205,"201051344001230","174011545737251",28.75,26.30,0,327.32,356.18,26.3,23.5,0.203,1355317.8,1355317.8,7407,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794228,649041.00
07/10/2019 17:30,2,0.932,ACTIVE,213.51,342.95,60.006,1562794205,"201051344000646","174011545737251",28.51,26.80,0,330.03,356.78,26.9,24.1,0.208,1349237.3,1349237.3,7394,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794229,649042.00
07/10/2019 17:30,2,0.896,ACTIVE,214.19,341.45,60.012,1562794205,"201051344000867","174011545737251",28.88,26.00,0,329.73,355.88,26.3,23.4,0.190,1345686.5,1345686.5,7382,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794230,649043.00
07/10/2019 17:30,2,0.883,ACTIVE,214.41,344.45,59.996,1562794205,"201051344000633","174011545737251",28.84,26.00,0,330.63,357.68,25.8,23.0,0.199,1342665.5,1342665.5,7392,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794231,649044.00
07/10/2019 17:30,2,0.941,ACTIVE,213.51,342.05,60.006,1562794205,"201051344000955","174011545737251",28.31,27.00,0,329.43,355.88,27.0,24.2,0.208,1369904.6,1369904.6,7389,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794232,649045.00
07/10/2019 17:30,2,0.865,ACTIVE,214.41,342.95,60.006,1562794205,"201051344000648","174011545737251",28.90,25.00,0,330.03,356.48,25.4,22.6,0.194,1356566.8,1356566.8,7373,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794233,649046.00
07/10/2019 17:30,2,0.879,ACTIVE,214.41,343.85,60.006,1562794205,"201051344000645","174011545737251",28.27,25.30,0,331.23,356.48,25.2,22.4,0.186,1362134.9,1362134.9,7377,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794234,649047.00
07/10/2019 17:30,2,0.885,ACTIVE,214.19,342.35,59.969,1562794205,"201051344000569","174011545737251",28.92,24.80,0,330.03,356.48,25.9,23.1,0.203,1379070.7,1379070.7,7379,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794235,649048.00
07/10/2019 17:30,2,0.932,ACTIVE,214.19,346.26,60.001,1562794205,"179051228000119","174011545737251",28.96,27.30,0,331.23,359.18,27.4,24.5,0.199,165308.2,165308.2,7443,0,0,0,L,46974696,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562794236,649049.00
07/10/2019 17:45,2,0.594,ACTIVE,213.29,339.34,60.028,1562795104,"201051344000579","174011545737251",28.69,24.80,0,331.83,355.58,17.3,14.8,0.110,1380334.2,1380334.2,7388,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795105,649050.00
07/10/2019 17:45,2,0.586,ACTIVE,213.51,338.74,60.017,1562795104,"201051344001025","174011545737251",28.21,25.00,0,331.83,356.78,16.8,14.3,0.115,1365001.6,1365001.6,7381,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795107,649051.00
07/10/2019 17:45,2,0.574,ACTIVE,213.51,339.65,60.012,1562795104,"201051344001093","174011545737251",28.21,25.00,0,331.83,355.88,16.4,13.9,0.106,1347152.3,1347152.3,7399,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795108,649052.00
07/10/2019 17:45,2,0.551,ACTIVE,213.29,338.74,60.022,1562795104,"201051344000458","174011545737251",28.63,23.50,0,331.53,354.97,16.0,13.5,0.110,1361297.9,1361297.9,7373,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795109,649053.00
07/10/2019 17:45,2,0.598,ACTIVE,213.29,338.74,60.012,1562795104,"201051344000890","174011545737251",28.13,26.00,0,330.63,355.88,17.0,14.5,0.110,1362366.2,1362366.2,7384,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795109,649054.00
07/10/2019 17:45,2,0.559,ACTIVE,213.29,339.95,59.990,1562795104,"201051344000988","174011545737251",17.91,22.80,0,331.53,351.97,10.2,7.9,0.075,1037108.2,1037108.2,7385,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795110,649055.00
07/10/2019 17:45,2,0.564,ACTIVE,213.96,339.95,60.038,1562795104,"201051344000582","174011545737251",28.01,24.30,0,331.23,355.58,16.0,13.6,0.110,1339771.7,1339771.7,7376,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795111,649056.00
07/10/2019 17:45,2,0.586,ACTIVE,213.29,339.34,60.017,1562795104,"201051344000868","174011545737251",27.79,23.50,0,331.53,355.58,16.5,14.0,0.106,1347721.9,1347721.9,7376,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795112,649057.00
07/10/2019 17:45,2,0.555,ACTIVE,213.96,340.85,60.022,1562795104,"201051344000576","174011545737251",28.15,23.80,0,332.13,355.88,15.8,13.4,0.115,1364178.5,1364178.5,7396,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795113,649058.00
07/10/2019 17:45,2,0.562,ACTIVE,213.51,339.04,60.017,1562795104,"201051344001158","174011545737251",27.79,23.80,0,331.23,354.67,15.9,13.4,0.110,1341524.0,1341524.0,7378,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795114,649059.00
07/10/2019 17:45,2,0.559,ACTIVE,213.51,339.65,60.028,1562795104,"201051344000917","174011545737251",28.35,25.30,0,330.93,355.58,16.1,13.6,0.110,1356803.0,1356803.0,7394,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795115,649060.00
07/10/2019 17:45,2,0.602,ACTIVE,213.74,338.44,60.012,1562795104,"201051344000417","174011545737251",18.25,26.00,0,332.13,349.56,11.2,8.8,0.071,1074813.9,1074813.9,7401,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795116,649061.00
07/10/2019 17:45,2,0.547,ACTIVE,213.74,339.95,60.028,1562795104,"201051344000685","174011545737251",28.19,25.00,0,332.13,356.48,15.6,13.2,0.119,1362959.9,1362959.9,7386,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795117,649062.00
07/10/2019 17:45,2,0.568,ACTIVE,213.74,339.95,60.028,1562795104,"201051344000651","174011545737251",28.03,24.50,0,333.93,356.18,16.2,13.7,0.106,1357066.0,1357066.0,7383,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795118,649063.00
07/10/2019 17:45,2,0.570,ACTIVE,213.29,339.34,60.022,1562795104,"201051344000594","174011545737251",28.09,26.50,0,330.33,355.58,16.3,13.8,0.110,1367421.4,1367421.4,7384,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795119,649064.00
07/10/2019 17:45,2,0.570,ACTIVE,213.51,339.95,60.028,1562795104,"201051344000469","174011545737251",27.97,21.80,0,331.23,355.28,16.2,13.7,0.115,1347471.3,1347471.3,7388,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795120,649065.00
07/10/2019 17:45,2,0.621,ACTIVE,213.74,339.95,60.033,1562795104,"201051344000585","174011545737251",27.97,24.80,0,331.83,355.28,17.6,15.1,0.115,1372184.5,1372184.5,7379,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795121,649066.00
07/10/2019 17:45,2,0.568,ACTIVE,213.96,340.55,59.990,1562795104,"201051344000853","174011545737251",27.83,22.50,0,333.93,356.48,16.0,13.5,0.106,1370338.1,1370338.1,7382,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795122,649067.00
07/10/2019 17:45,2,0.564,ACTIVE,213.74,339.34,60.017,1562795104,"201051344001145","174011545737251",28.09,24.30,0,333.33,355.88,16.1,13.6,0.106,1371641.8,1371641.8,7402,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795122,649068.00
07/10/2019 17:45,2,0.578,ACTIVE,213.74,339.34,60.028,1562795104,"201051344000438","174011545737251",28.23,25.30,0,332.13,356.48,16.6,14.1,0.110,1365113.0,1365113.0,7380,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795123,649069.00
07/10/2019 17:45,2,0.611,ACTIVE,213.29,338.44,59.996,1562795104,"201051344001135","174011545737251",28.07,24.50,0,331.23,354.67,17.4,14.9,0.115,1352477.9,1352477.9,7378,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795124,649070.00
07/10/2019 17:45,2,0.572,ACTIVE,213.51,339.34,60.017,1562795104,"201051344000983","174011545737251",28.51,22.80,0,331.23,355.58,16.6,14.1,0.110,1368475.2,1368475.2,7379,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795125,649071.00
