ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 17:45,2,0.576,ACTIVE,213.51,339.04,60.033,1562795104,"201051344001203","174011545737251",28.41,25.30,0,331.53,357.38,16.6,14.1,0.110,1360462.0,1360462.0,7393,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795126,649072.00
07/10/2019 17:45,2,0.576,ACTIVE,213.51,338.44,60.022,1562795104,"201051344001230","174011545737251",27.83,25.00,0,330.93,354.67,16.2,13.8,0.102,1355322.7,1355322.7,7408,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795127,649073.00
07/10/2019 17:45,2,0.582,ACTIVE,212.83,339.34,60.059,1562795104,"201051344000646","174011545737251",28.11,25.30,0,331.53,355.88,16.6,14.1,0.115,1349242.3,1349242.3,7395,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795128,649074.00
07/10/2019 17:45,2,0.580,ACTIVE,213.51,338.74,60.006,1562795104,"201051344000867","174011545737251",27.79,24.80,0,331.83,354.97,16.3,13.8,0.106,1345691.4,1345691.4,7383,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795129,649075.00
07/10/2019 17:45,2,0.562,ACTIVE,213.96,341.45,60.049,1562795104,"201051344000633","174011545737251",28.11,24.80,0,332.13,357.08,16.0,13.5,0.110,1342670.3,1342670.3,7393,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795130,649076.00
07/10/2019 17:45,2,0.592,ACTIVE,213.06,338.74,60.028,1562795104,"201051344000955","174011545737251",27.99,25.30,0,331.83,354.67,16.8,14.3,0.115,1369909.6,1369909.6,7390,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795131,649077.00
07/10/2019 17:45,2,0.561,ACTIVE,213.74,339.34,60.033,1562795104,"201051344000648","174011545737251",27.85,23.50,0,332.13,354.97,15.8,13.4,0.106,1356571.5,1356571.5,7374,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795132,649078.00
07/10/2019 17:45,2,0.547,ACTIVE,213.74,340.25,60.033,1562795104,"201051344000645","174011545737251",27.85,24.00,0,332.73,355.58,15.4,13.0,0.102,1362139.4,1362139.4,7378,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795133,649079.00
07/10/2019 17:45,2,0.566,ACTIVE,213.51,339.65,60.028,1562795104,"201051344000569","174011545737251",28.07,23.30,0,332.13,355.28,16.1,13.6,0.110,1379075.5,1379075.5,7380,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795134,649080.00
07/10/2019 17:45,2,0.609,ACTIVE,213.74,342.95,60.028,1562795104,"179051228000119","174011545737251",28.23,25.80,0,332.43,358.88,17.5,14.9,0.106,165313.3,165313.3,7444,0,0,0,L,46974696,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562795135,649081.00
07/10/2019 18:00,2,0.709,ACTIVE,213.06,339.34,60.033,1562796004,"201051344000579","174011545737251",28.61,23.50,0,331.23,348.96,20.6,18.0,0.146,1380337.9,1380337.9,7389,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796006,649082.00
07/10/2019 18:00,2,0.697,ACTIVE,213.29,339.65,60.022,1562796004,"201051344001025","174011545737251",28.63,23.80,0,330.93,348.66,20.3,17.6,0.146,1365005.2,1365005.2,7382,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796007,649083.00
07/10/2019 18:00,2,0.676,ACTIVE,213.51,340.85,60.028,1562796004,"201051344001093","174011545737251",28.43,24.00,0,331.23,348.06,19.5,16.9,0.133,1347155.8,1347155.8,7400,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796008,649084.00
07/10/2019 18:00,2,0.664,ACTIVE,213.06,339.04,60.022,1562796004,"201051344000458","174011545737251",28.71,22.50,0,331.53,347.76,19.3,16.7,0.141,1361301.4,1361301.4,7374,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796009,649085.00
07/10/2019 18:00,2,0.713,ACTIVE,213.29,339.34,60.012,1562796004,"201051344000890","174011545737251",28.27,25.00,0,330.93,348.06,20.4,17.8,0.141,1362369.9,1362369.9,7385,0,0,0,L,1122011218,1,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796010,649086.00
07/10/2019 18:00,2,0.689,ACTIVE,213.06,339.04,60.028,1562796004,"201051344000988","174011545737251",17.99,22.00,0,330.63,346.56,12.6,10.2,0.093,1037110.2,1037110.2,7386,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796011,649087.00
07/10/2019 18:00,2,0.668,ACTIVE,213.74,340.55,60.022,1562796004,"201051344000582","174011545737251",28.63,23.50,0,332.13,348.66,19.4,16.8,0.133,1339775.2,1339775.2,7377,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796012,649088.00
07/10/2019 18:00,2,0.707,ACTIVE,213.06,339.34,60.028,1562796004,"201051344000868","174011545737251",27.71,22.30,0,330.33,348.66,19.9,17.3,0.141,1347725.5,1347725.5,7377,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796013,649089.00
07/10/2019 18:00,2,0.666,ACTIVE,213.51,340.55,60.017,1562796004,"201051344000576","174011545737251",28.49,22.30,0,331.53,348.66,19.2,16.7,0.137,1364181.9,1364181.9,7397,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796014,649090.00
07/10/2019 18:00,2,0.680,ACTIVE,213.06,339.04,60.028,1562796004,"201051344001158","174011545737251",28.05,22.50,0,330.03,348.36,19.3,16.7,0.141,1341527.4,1341527.4,7379,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796015,649091.00
07/10/2019 18:00,2,0.666,ACTIVE,213.51,340.55,60.033,1562796004,"201051344000917","174011545737251",28.47,24.30,0,330.93,347.76,19.3,16.7,0.133,1356806.5,1356806.5,7395,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796015,649092.00
07/10/2019 18:00,2,0.727,ACTIVE,213.51,338.74,60.043,1562796004,"201051344000417","174011545737251",18.37,24.80,0,331.83,344.45,13.6,11.2,0.088,1074816.2,1074816.2,7402,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796016,649093.00
07/10/2019 18:00,2,0.654,ACTIVE,213.51,341.15,60.028,1562796004,"201051344000685","174011545737251",28.77,23.80,0,331.23,348.96,19.1,16.5,0.150,1362963.2,1362963.2,7387,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796017,649094.00
07/10/2019 18:00,2,0.695,ACTIVE,213.74,340.55,60.033,1562796004,"201051344000651","174011545737251",28.17,23.50,0,332.43,348.96,19.9,17.2,0.141,1357069.5,1357069.5,7384,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796018,649095.00
07/10/2019 18:00,2,0.684,ACTIVE,212.83,338.74,59.996,1562796004,"201051344000594","174011545737251",28.69,25.30,0,330.03,347.16,19.9,17.3,0.141,1367424.9,1367424.9,7385,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796019,649096.00
07/10/2019 18:00,2,0.688,ACTIVE,213.06,339.34,60.033,1562796004,"201051344000469","174011545737251",28.41,21.00,0,330.03,348.06,19.8,17.2,0.150,1347474.9,1347474.9,7389,0,0,0,L,1122011218,1,120.88,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796020,649097.00
07/10/2019 18:00,2,0.750,ACTIVE,213.51,340.55,60.001,1562796004,"201051344000585","174011545737251",28.07,23.80,0,331.53,348.96,21.4,18.7,0.150,1372188.3,1372188.3,7380,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796021,649098.00
07/10/2019 18:00,2,0.686,ACTIVE,213.74,340.85,60.028,1562796004,"201051344000853","174011545737251",28.37,21.50,0,333.33,349.26,19.8,17.1,0.141,1370341.6,1370341.6,7383,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796022,649099.00
07/10/2019 18:00,2,0.688,ACTIVE,213.51,340.55,60.028,1562796004,"201051344001145","174011545737251",27.91,23.50,0,332.43,348.66,19.4,16.8,0.137,1371645.3,1371645.3,7403,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796023,649100.00
07/10/2019 18:00,2,0.695,ACTIVE,213.29,340.55,60.033,1562796004,"201051344000438","174011545737251",28.77,24.30,0,331.23,348.96,20.3,17.7,0.141,1365116.6,1365116.6,7381,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796024,649101.00
07/10/2019 18:00,2,0.729,ACTIVE,213.06,339.65,60.038,1562796004,"201051344001135","174011545737251",28.67,23.80,0,331.23,348.06,21.2,18.6,0.141,1352481.7,1352481.7,7379,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796025,649102.00
07/10/2019 18:00,2,0.695,ACTIVE,213.06,338.74,60.049,1562796004,"201051344000983","174011545737251",29.00,21.80,0,330.33,347.76,20.4,17.8,0.146,1368478.8,1368478.8,7380,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796026,649103.00
07/10/2019 18:00,2,0.709,ACTIVE,213.29,339.95,60.028,1562796004,"201051344001203","174011545737251",28.09,24.00,0,331.83,349.86,20.2,17.6,0.146,1360465.6,1360465.6,7394,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796027,649104.00
07/10/2019 18:00,2,0.682,ACTIVE,213.06,339.04,60.017,1562796004,"201051344001230","174011545737251",28.27,24.00,0,329.73,346.56,19.6,17.0,0.137,1355326.1,1355326.1,7409,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796028,649105.00
07/10/2019 18:00,2,0.715,ACTIVE,212.83,339.95,60.022,1562796004,"201051344000646","174011545737251",28.19,24.00,0,329.13,348.36,20.5,17.8,0.146,1349245.9,1349245.9,7396,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796029,649106.00
07/10/2019 18:00,2,0.699,ACTIVE,213.29,338.44,60.028,1562796004,"201051344000867","174011545737251",28.37,23.50,0,330.63,347.46,20.1,17.5,0.141,1345694.9,1345694.9,7384,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796029,649107.00
07/10/2019 18:00,2,0.695,ACTIVE,213.29,340.85,60.006,1562796004,"201051344000633","174011545737251",27.83,23.80,0,331.83,349.86,19.6,17.0,0.146,1342673.7,1342673.7,7394,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796030,649108.00
07/10/2019 18:00,2,0.717,ACTIVE,212.83,339.65,60.017,1562796004,"201051344000955","174011545737251",28.51,24.30,0,330.03,347.46,20.7,18.1,0.150,1369913.2,1369913.2,7391,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796031,649109.00
07/10/2019 18:00,2,0.689,ACTIVE,213.06,339.04,60.022,1562796004,"201051344000648","174011545737251",28.19,22.30,0,332.43,348.96,19.7,17.1,0.141,1356575.0,1356575.0,7375,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796032,649110.00
07/10/2019 18:00,2,0.682,ACTIVE,213.51,339.65,60.028,1562796004,"201051344000645","174011545737251",28.05,22.80,0,331.83,348.36,19.4,16.8,0.141,1362142.8,1362142.8,7379,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796033,649111.00
07/10/2019 18:00,2,0.701,ACTIVE,213.06,339.04,60.022,1562796004,"201051344000569","174011545737251",28.47,22.30,0,330.93,347.76,20.2,17.6,0.150,1379079.0,1379079.0,7381,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796034,649112.00
07/10/2019 18:00,2,0.758,ACTIVE,213.29,342.65,60.028,1562796004,"179051228000119","174011545737251",27.89,24.50,0,331.83,351.67,21.5,18.8,0.150,165317.2,165317.2,7445,0,0,0,L,46974696,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796035,649113.00
07/10/2019 18:15,2,0.645,ACTIVE,212.83,338.14,60.012,1562796905,"201051344000579","174011545737251",28.39,23.50,0,330.33,351.97,18.6,16.0,0.124,1380342.8,1380342.8,7390,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796906,649114.00
07/10/2019 18:15,2,0.631,ACTIVE,213.29,337.84,60.012,1562796905,"201051344001025","174011545737251",28.39,23.80,0,331.23,354.37,18.2,15.6,0.124,1365010.1,1365010.1,7383,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796907,649115.00
07/10/2019 18:15,2,0.623,ACTIVE,213.51,339.34,60.012,1562796905,"201051344001093","174011545737251",28.01,23.80,0,330.93,355.58,17.7,15.2,0.115,1347160.5,1347160.5,7401,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796908,649116.00
07/10/2019 18:15,2,0.600,ACTIVE,213.06,337.84,60.012,1562796905,"201051344000458","174011545737251",28.43,22.80,0,329.73,351.97,17.3,14.8,0.128,1361305.9,1361305.9,7375,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796909,649117.00
07/10/2019 18:15,2,0.646,ACTIVE,213.06,338.44,60.017,1562796905,"201051344000890","174011545737251",28.07,24.80,0,330.03,355.88,18.4,15.8,0.128,1362374.7,1362374.7,7386,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796910,649118.00
07/10/2019 18:15,2,0.609,ACTIVE,212.83,337.84,60.038,1562796905,"201051344000988","174011545737251",18.07,22.30,0,329.73,350.77,11.2,8.9,0.080,1037113.0,1037113.0,7387,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796911,649119.00
07/10/2019 18:15,2,0.617,ACTIVE,213.74,339.34,60.006,1562796905,"201051344000582","174011545737251",27.79,23.50,0,330.63,352.87,17.4,14.9,0.119,1339779.8,1339779.8,7378,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796912,649120.00
07/10/2019 18:15,2,0.631,ACTIVE,212.83,338.14,60.012,1562796905,"201051344000868","174011545737251",27.85,22.30,0,330.03,351.07,17.8,15.3,0.124,1347730.2,1347730.2,7378,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796913,649121.00
07/10/2019 18:15,2,0.594,ACTIVE,213.29,339.95,60.006,1562796905,"201051344000576","174011545737251",28.51,22.00,0,330.93,355.58,17.2,14.6,0.119,1364186.4,1364186.4,7398,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796914,649122.00
07/10/2019 18:15,2,0.615,ACTIVE,213.06,337.84,60.017,1562796905,"201051344001158","174011545737251",27.63,22.50,0,330.93,353.77,17.2,14.7,0.124,1341532.0,1341532.0,7380,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796915,649123.00
07/10/2019 18:15,2,0.611,ACTIVE,213.51,339.34,60.006,1562796905,"201051344000917","174011545737251",28.09,24.00,0,330.63,354.97,17.4,14.9,0.119,1356811.1,1356811.1,7396,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796916,649124.00
07/10/2019 18:15,2,0.650,ACTIVE,213.51,337.54,60.012,1562796905,"201051344000417","174011545737251",18.39,24.50,0,330.93,348.66,12.2,9.8,0.080,1074819.2,1074819.2,7403,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796917,649125.00
07/10/2019 18:15,2,0.596,ACTIVE,213.51,340.25,60.012,1562796905,"201051344000685","174011545737251",28.19,23.80,0,331.53,352.57,17.1,14.5,0.133,1362967.8,1362967.8,7388,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796918,649126.00
07/10/2019 18:15,2,0.605,ACTIVE,213.51,339.34,60.006,1562796905,"201051344000651","174011545737251",28.51,23.50,0,331.23,356.18,17.5,15.0,0.124,1357074.1,1357074.1,7385,0,0,0,L,1122011218,1,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796919,649127.00
07/10/2019 18:15,2,0.623,ACTIVE,212.83,338.44,59.980,1562796905,"201051344000594","174011545737251",28.01,24.80,0,328.82,353.17,17.7,15.2,0.124,1367429.5,1367429.5,7386,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796920,649128.00
07/10/2019 18:15,2,0.609,ACTIVE,213.06,338.44,60.017,1562796905,"201051344000469","174011545737251",28.61,21.30,0,330.33,352.57,17.7,15.1,0.128,1347479.5,1347479.5,7390,0,0,0,L,1122011218,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796920,649129.00
07/10/2019 18:15,2,0.664,ACTIVE,213.51,339.95,60.038,1562796905,"201051344000585","174011545737251",28.29,23.80,0,331.23,354.97,19.1,16.5,0.137,1372193.4,1372193.4,7381,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796921,649130.00
07/10/2019 18:15,2,0.607,ACTIVE,213.51,339.95,60.012,1562796905,"201051344000853","174011545737251",28.49,22.00,0,331.53,355.28,17.6,15.0,0.124,1370346.2,1370346.2,7384,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796922,649131.00
07/10/2019 18:15,2,0.611,ACTIVE,213.74,339.34,59.985,1562796905,"201051344001145","174011545737251",28.09,23.30,0,331.83,351.37,17.4,14.9,0.119,1371649.9,1371649.9,7404,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796923,649132.00
07/10/2019 18:15,2,0.629,ACTIVE,213.51,339.34,60.038,1562796905,"201051344000438","174011545737251",28.19,24.00,0,331.83,354.37,17.9,15.4,0.124,1365121.4,1365121.4,7382,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796924,649133.00
07/10/2019 18:15,2,0.654,ACTIVE,213.06,337.84,60.012,1562796905,"201051344001135","174011545737251",28.41,23.80,0,331.23,354.97,18.8,16.3,0.124,1352486.7,1352486.7,7380,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796925,649134.00
07/10/2019 18:15,2,0.629,ACTIVE,213.06,338.14,60.017,1562796905,"201051344000983","174011545737251",28.39,22.00,0,329.43,351.07,18.1,15.6,0.128,1368483.5,1368483.5,7381,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796926,649135.00
07/10/2019 18:15,2,0.631,ACTIVE,213.51,338.74,60.017,1562796905,"201051344001203","174011545737251",28.09,24.00,0,331.83,354.07,18.0,15.4,0.128,1360470.3,1360470.3,7395,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796927,649136.00
07/10/2019 18:15,2,0.609,ACTIVE,213.29,338.14,59.985,1562796905,"201051344001230","174011545737251",28.49,23.80,0,329.13,351.67,17.6,15.1,0.119,1355330.7,1355330.7,7410,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796928,649137.00
07/10/2019 18:15,2,0.641,ACTIVE,212.83,339.04,60.006,1562796905,"201051344000646","174011545737251",27.89,24.00,0,329.73,355.28,18.1,15.5,0.128,1349250.7,1349250.7,7397,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796929,649138.00
07/10/2019 18:15,2,0.623,ACTIVE,213.06,337.24,60.017,1562796905,"201051344000867","174011545737251",28.21,23.30,0,329.13,350.47,17.8,15.3,0.119,1345699.6,1345699.6,7385,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796930,649139.00
07/10/2019 18:15,2,0.605,ACTIVE,213.51,340.25,59.985,1562796905,"201051344000633","174011545737251",28.47,23.30,0,330.93,355.58,17.5,14.9,0.119,1342678.3,1342678.3,7395,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796931,649140.00
07/10/2019 18:15,2,0.650,ACTIVE,212.83,338.14,60.006,1562796905,"201051344000955","174011545737251",27.79,24.50,0,329.73,354.07,18.3,15.8,0.128,1369918.1,1369918.1,7392,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796932,649141.00
07/10/2019 18:15,2,0.609,ACTIVE,213.29,338.44,60.017,1562796905,"201051344000648","174011545737251",28.15,22.30,0,330.63,353.47,17.4,14.9,0.119,1356579.5,1356579.5,7376,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796933,649142.00
07/10/2019 18:15,2,0.602,ACTIVE,213.51,338.74,60.043,1562796905,"201051344000645","174011545737251",27.75,22.80,0,331.83,351.97,17.0,14.5,0.119,1362147.3,1362147.3,7380,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796933,649143.00
07/10/2019 18:15,2,0.623,ACTIVE,213.06,338.44,60.028,1562796905,"201051344000569","174011545737251",28.19,22.50,0,330.33,351.67,17.8,15.3,0.124,1379083.7,1379083.7,7382,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796934,649144.00
07/10/2019 18:15,2,0.670,ACTIVE,213.29,341.75,59.996,1562796905,"179051228000119","174011545737251",28.05,24.50,0,330.63,357.08,19.1,16.5,0.124,165322.1,165322.1,7446,0,0,0,L,46974696,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562796935,649145.00
07/10/2019 18:30,2,0.564,ACTIVE,213.29,337.24,60.001,1562797805,"201051344000579","174011545737251",28.78,23.50,0,330.63,347.16,16.5,14.0,0.102,1380346.8,1380346.8,7391,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797806,649146.00
07/10/2019 18:30,2,0.566,ACTIVE,213.29,337.54,60.012,1562797805,"201051344001025","174011545737251",27.75,23.50,0,329.73,348.66,16.0,13.5,0.110,1365014.0,1365014.0,7384,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797807,649147.00
07/10/2019 18:30,2,0.547,ACTIVE,213.51,338.44,59.969,1562797805,"201051344001093","174011545737251",27.95,23.80,0,330.33,348.06,15.5,13.1,0.102,1347164.3,1347164.3,7402,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797808,649148.00
07/10/2019 18:30,2,0.543,ACTIVE,213.06,337.24,60.022,1562797805,"201051344000458","174011545737251",27.71,23.00,0,329.43,347.16,15.2,12.8,0.102,1361309.6,1361309.6,7376,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797809,649149.00
07/10/2019 18:30,2,0.562,ACTIVE,213.06,337.24,59.990,1562797805,"201051344000890","174011545737251",28.33,24.50,0,329.73,348.36,16.1,13.7,0.102,1362378.7,1362378.7,7387,0,0,0,L,1122011218,1,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797810,649150.00
07/10/2019 18:30,2,0.529,ACTIVE,213.06,337.84,60.012,1562797805,"201051344000988","174011545737251",18.07,22.30,0,329.13,345.96,9.7,7.5,0.066,1037115.2,1037115.2,7388,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797811,649151.00
07/10/2019 18:30,2,0.541,ACTIVE,213.74,338.74,60.001,1562797805,"201051344000582","174011545737251",27.49,23.30,0,330.93,348.36,15.1,12.7,0.106,1339783.5,1339783.5,7379,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797812,649152.00
07/10/2019 18:30,2,0.547,ACTIVE,212.83,337.24,60.022,1562797805,"201051344000868","174011545737251",27.99,22.30,0,329.43,347.16,15.6,13.1,0.097,1347734.0,1347734.0,7379,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797813,649153.00
07/10/2019 18:30,2,0.520,ACTIVE,213.51,338.44,60.012,1562797805,"201051344000576","174011545737251",28.35,22.30,0,330.03,348.06,15.0,12.5,0.102,1364190.1,1364190.1,7399,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797814,649154.00
07/10/2019 18:30,2,0.533,ACTIVE,213.29,337.24,60.022,1562797805,"201051344001158","174011545737251",27.87,22.80,0,329.73,347.46,15.1,12.6,0.102,1341535.6,1341535.6,7381,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797815,649155.00
07/10/2019 18:30,2,0.537,ACTIVE,213.51,338.14,60.017,1562797805,"201051344000917","174011545737251",28.19,24.00,0,329.43,347.76,15.3,12.9,0.093,1356814.8,1356814.8,7397,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797816,649156.00
07/10/2019 18:30,2,0.580,ACTIVE,213.51,336.94,60.012,1562797805,"201051344000417","174011545737251",18.09,24.30,0,330.03,344.76,10.6,8.3,0.066,1074821.6,1074821.6,7404,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797816,649157.00
07/10/2019 18:30,2,0.527,ACTIVE,213.51,339.04,59.980,1562797805,"201051344000685","174011545737251",27.79,23.80,0,330.03,348.96,14.8,12.4,0.106,1362971.4,1362971.4,7389,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797817,649158.00
07/10/2019 18:30,2,0.547,ACTIVE,213.51,338.44,60.028,1562797805,"201051344000651","174011545737251",27.85,23.30,0,330.93,348.06,15.5,13.0,0.102,1357077.9,1357077.9,7386,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797818,649159.00
07/10/2019 18:30,2,0.553,ACTIVE,212.83,336.64,59.980,1562797805,"201051344000594","174011545737251",27.79,24.50,0,327.32,347.46,15.6,13.1,0.097,1367433.3,1367433.3,7387,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797819,649160.00
07/10/2019 18:30,2,0.537,ACTIVE,213.06,337.84,60.028,1562797805,"201051344000469","174011545737251",28.41,21.80,0,329.13,347.76,15.5,13.0,0.110,1347483.2,1347483.2,7391,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797820,649161.00
07/10/2019 18:30,2,0.588,ACTIVE,213.51,338.44,60.017,1562797805,"201051344000585","174011545737251",28.33,23.50,0,330.03,348.36,16.9,14.4,0.110,1372197.5,1372197.5,7382,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797821,649162.00
07/10/2019 18:30,2,0.559,ACTIVE,213.74,339.04,59.980,1562797805,"201051344000853","174011545737251",26.86,22.30,0,330.93,348.36,15.2,12.7,0.102,1370349.9,1370349.9,7385,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797822,649163.00
07/10/2019 18:30,2,0.531,ACTIVE,213.29,337.84,60.028,1562797805,"201051344001145","174011545737251",28.05,23.30,0,331.83,348.66,15.1,12.7,0.097,1371653.6,1371653.6,7405,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797823,649164.00
07/10/2019 18:30,2,0.549,ACTIVE,213.29,338.14,60.017,1562797805,"201051344000438","174011545737251",28.33,24.00,0,331.53,348.06,15.8,13.3,0.102,1365125.2,1365125.2,7383,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797824,649165.00
07/10/2019 18:30,2,0.582,ACTIVE,213.06,337.24,60.012,1562797805,"201051344001135","174011545737251",28.03,23.80,0,330.33,347.76,16.6,14.0,0.110,1352490.8,1352490.8,7381,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797825,649166.00
07/10/2019 18:30,2,0.559,ACTIVE,213.06,337.24,59.996,1562797805,"201051344000983","174011545737251",28.29,22.50,0,328.82,348.06,16.0,13.6,0.106,1368487.4,1368487.4,7382,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797826,649167.00
07/10/2019 18:30,2,0.557,ACTIVE,213.51,336.94,60.017,1562797805,"201051344001203","174011545737251",28.01,23.80,0,330.63,349.26,15.8,13.3,0.102,1360474.2,1360474.2,7396,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797827,649168.00
07/10/2019 18:30,2,0.535,ACTIVE,213.29,337.54,60.017,1562797805,"201051344001230","174011545737251",28.05,23.80,0,329.13,346.86,15.2,12.8,0.093,1355334.5,1355334.5,7411,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797828,649169.00
07/10/2019 18:30,2,0.553,ACTIVE,212.83,337.54,60.012,1562797805,"201051344000646","174011545737251",28.37,23.80,0,329.43,347.76,15.9,13.4,0.106,1349254.5,1349254.5,7398,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797829,649170.00
07/10/2019 18:30,2,0.549,ACTIVE,213.29,336.94,60.001,1562797805,"201051344000867","174011545737251",27.95,23.30,0,329.73,347.16,15.6,13.1,0.097,1345703.4,1345703.4,7386,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797830,649171.00
07/10/2019 18:30,2,0.539,ACTIVE,213.74,339.65,60.028,1562797805,"201051344000633","174011545737251",28.13,23.30,0,330.33,349.56,15.4,12.9,0.097,1342682.0,1342682.0,7396,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797831,649172.00
07/10/2019 18:30,2,0.574,ACTIVE,213.06,338.14,60.017,1562797805,"201051344000955","174011545737251",27.75,24.30,0,328.82,347.76,16.1,13.7,0.106,1369922.0,1369922.0,7393,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797832,649173.00
07/10/2019 18:30,2,0.520,ACTIVE,213.29,336.94,59.990,1562797805,"201051344000648","174011545737251",28.69,22.00,0,330.93,347.46,15.2,12.7,0.097,1356583.2,1356583.2,7377,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797833,649174.00
07/10/2019 18:30,2,0.525,ACTIVE,213.51,338.44,60.022,1562797805,"201051344000645","174011545737251",27.65,22.80,0,330.33,348.36,14.8,12.3,0.102,1362150.8,1362150.8,7381,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797833,649175.00
07/10/2019 18:30,2,0.541,ACTIVE,213.06,337.54,60.054,1562797805,"201051344000569","174011545737251",28.09,22.80,0,330.33,347.76,15.4,13.0,0.102,1379087.4,1379087.4,7383,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797834,649176.00
07/10/2019 18:30,2,0.590,ACTIVE,213.51,340.85,60.012,1562797805,"179051228000119","174011545737251",27.91,24.50,0,331.53,351.67,16.7,14.2,0.102,165326.2,165326.2,7447,0,0,0,L,46974696,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562797835,649177.00
07/10/2019 18:45,2,0.945,ACTIVE,213.74,342.65,60.022,1562798705,"201051344000579","174011545737251",28.57,23.80,0,330.63,353.17,27.4,24.5,0.203,1380351.6,1380351.6,7392,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798706,649178.00
07/10/2019 18:45,2,0.975,ACTIVE,213.74,342.05,60.017,1562798705,"201051344001025","174011545737251",28.45,23.50,0,329.73,354.37,28.1,25.2,0.212,1365018.9,1365018.9,7385,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798707,649179.00
07/10/2019 18:45,2,0.928,ACTIVE,213.96,342.65,60.017,1562798705,"201051344001093","174011545737251",28.49,23.80,0,330.33,353.47,26.8,23.9,0.199,1347169.0,1347169.0,7403,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798708,649180.00
07/10/2019 18:45,2,0.914,ACTIVE,213.74,342.05,60.017,1562798705,"201051344000458","174011545737251",28.35,23.30,0,330.63,353.17,26.3,23.4,0.203,1361314.1,1361314.1,7377,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798709,649181.00
07/10/2019 18:45,2,0.973,ACTIVE,213.51,341.45,60.017,1562798705,"201051344000890","174011545737251",28.25,24.30,0,329.43,353.47,27.9,25.0,0.208,1362383.6,1362383.6,7388,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798710,649182.00
07/10/2019 18:45,2,0.895,ACTIVE,213.74,340.85,60.017,1562798705,"201051344000988","174011545737251",18.87,22.50,0,329.43,349.26,17.1,14.6,0.137,1037118.0,1037118.0,7389,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798711,649183.00
07/10/2019 18:45,2,0.930,ACTIVE,214.19,343.25,60.012,1562798705,"201051344000582","174011545737251",28.41,23.30,0,330.33,354.07,26.8,23.9,0.208,1339788.2,1339788.2,7380,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798712,649184.00
07/10/2019 18:45,2,0.916,ACTIVE,213.51,341.75,60.017,1562798705,"201051344000868","174011545737251",28.63,22.30,0,329.13,352.87,26.6,23.7,0.199,1347738.6,1347738.6,7380,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798713,649185.00
07/10/2019 18:45,2,0.896,ACTIVE,213.96,343.85,59.985,1562798705,"201051344000576","174011545737251",28.47,22.50,0,330.03,353.77,25.9,23.0,0.203,1364194.5,1364194.5,7400,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798714,649186.00
07/10/2019 18:45,2,0.920,ACTIVE,213.74,342.05,60.017,1562798705,"201051344001158","174011545737251",28.21,23.00,0,330.03,352.87,26.3,23.4,0.203,1341540.1,1341540.1,7382,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798715,649187.00
07/10/2019 18:45,2,0.936,ACTIVE,213.74,342.65,60.017,1562798705,"201051344000917","174011545737251",28.63,24.00,0,329.73,353.47,27.2,24.3,0.212,1356819.5,1356819.5,7398,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798715,649188.00
07/10/2019 18:45,2,0.977,ACTIVE,213.96,340.25,60.006,1562798705,"201051344000417","174011545737251",18.59,24.30,0,329.43,347.76,18.4,15.8,0.133,1074824.7,1074824.7,7405,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798716,649189.00
07/10/2019 18:45,2,0.932,ACTIVE,213.96,342.95,60.017,1562798705,"201051344000685","174011545737251",28.29,23.80,0,330.33,353.77,26.7,23.9,0.217,1362975.9,1362975.9,7390,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798717,649190.00
07/10/2019 18:45,2,0.959,ACTIVE,213.96,342.95,60.012,1562798705,"201051344000651","174011545737251",28.35,23.30,0,330.93,354.07,27.6,24.7,0.212,1357082.7,1357082.7,7387,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798718,649191.00
07/10/2019 18:45,2,0.938,ACTIVE,213.29,342.05,60.006,1562798705,"201051344000594","174011545737251",28.29,24.30,0,328.52,352.87,26.9,24.0,0.212,1367438.0,1367438.0,7388,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798719,649192.00
07/10/2019 18:45,2,0.928,ACTIVE,213.74,342.35,60.054,1562798705,"201051344000469","174011545737251",28.41,22.00,0,328.52,353.17,26.7,23.9,0.212,1347487.9,1347487.9,7392,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798720,649193.00
07/10/2019 18:45,2,1.037,ACTIVE,213.96,343.55,60.012,1562798705,"201051344000585","174011545737251",28.33,23.80,0,329.43,354.67,29.8,26.8,0.230,1372202.7,1372202.7,7383,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798721,649194.00
07/10/2019 18:45,2,0.924,ACTIVE,214.41,343.55,60.006,1562798705,"201051344000853","174011545737251",28.63,22.80,0,331.53,354.37,26.8,24.0,0.208,1370354.5,1370354.5,7386,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798722,649195.00
07/10/2019 18:45,2,0.953,ACTIVE,213.96,342.65,60.043,1562798705,"201051344001145","174011545737251",28.45,23.30,0,331.23,354.07,27.5,24.6,0.208,1371658.3,1371658.3,7406,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798723,649196.00
07/10/2019 18:45,2,0.953,ACTIVE,213.74,342.65,60.006,1562798705,"201051344000438","174011545737251",28.86,24.00,0,330.03,354.07,27.9,25.0,0.217,1365130.0,1365130.0,7384,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798724,649197.00
07/10/2019 18:45,2,1.008,ACTIVE,213.51,342.05,60.006,1562798705,"201051344001135","174011545737251",28.27,23.80,0,329.73,353.47,28.9,26.0,0.208,1352495.8,1352495.8,7382,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798725,649198.00
07/10/2019 18:45,2,0.959,ACTIVE,213.74,342.05,60.001,1562798705,"201051344000983","174011545737251",28.27,22.80,0,328.52,353.17,27.5,24.6,0.212,1368492.1,1368492.1,7383,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798726,649199.00
07/10/2019 18:45,2,0.959,ACTIVE,213.96,342.05,60.006,1562798705,"201051344001203","174011545737251",28.73,23.80,0,330.33,354.97,28.0,25.1,0.221,1360479.0,1360479.0,7397,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798727,649200.00
07/10/2019 18:45,2,0.939,ACTIVE,213.51,341.45,60.033,1562798705,"201051344001230","174011545737251",28.61,23.80,0,327.62,351.67,27.3,24.4,0.212,1355339.2,1355339.2,7412,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798727,649201.00
07/10/2019 18:45,2,0.982,ACTIVE,213.29,342.65,60.006,1562798705,"201051344000646","174011545737251",28.51,24.00,0,329.13,353.77,28.4,25.4,0.221,1349259.4,1349259.4,7399,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798729,649202.00
07/10/2019 18:45,2,0.941,ACTIVE,213.74,341.15,60.017,1562798705,"201051344000867","174011545737251",28.51,23.50,0,329.13,352.57,27.2,24.4,0.203,1345708.1,1345708.1,7387,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798730,649203.00
07/10/2019 18:45,2,0.930,ACTIVE,213.96,343.85,60.001,1562798705,"201051344000633","174011545737251",28.51,23.30,0,330.33,354.97,26.9,24.0,0.208,1342686.6,1342686.6,7397,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798731,649204.00
07/10/2019 18:45,2,0.980,ACTIVE,213.29,341.75,60.006,1562798705,"201051344000955","174011545737251",28.35,24.30,0,329.13,352.87,28.1,25.2,0.221,1369926.9,1369926.9,7394,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798732,649205.00
07/10/2019 18:45,2,0.900,ACTIVE,213.74,342.05,60.012,1562798705,"201051344000648","174011545737251",28.86,22.30,0,330.93,353.17,26.4,23.5,0.203,1356587.7,1356587.7,7378,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798733,649206.00
07/10/2019 18:45,2,0.914,ACTIVE,213.96,342.65,59.985,1562798705,"201051344000645","174011545737251",28.33,22.80,0,331.23,353.47,26.2,23.4,0.199,1362155.3,1362155.3,7382,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798734,649207.00
07/10/2019 18:45,2,0.939,ACTIVE,213.74,342.05,60.017,1562798705,"201051344000569","174011545737251",28.47,23.00,0,330.03,353.47,27.1,24.2,0.208,1379092.1,1379092.1,7384,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798735,649208.00
07/10/2019 18:45,2,0.982,ACTIVE,213.96,346.56,59.996,1562798705,"179051228000119","174011545737251",28.55,24.80,0,330.03,356.18,28.4,25.5,0.208,165331.2,165331.2,7448,0,0,0,L,46974696,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562798736,649209.00
07/10/2019 19:00,2,0.932,ACTIVE,213.51,341.45,60.059,1562799605,"201051344000579","174011545737251",28.75,24.30,0,331.83,356.78,27.2,24.3,0.203,1380358.1,1380358.1,7393,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799606,649210.00
07/10/2019 19:00,2,0.979,ACTIVE,213.74,342.05,60.038,1562799605,"201051344001025","174011545737251",28.45,23.80,0,331.53,360.69,28.2,25.3,0.212,1365025.8,1365025.8,7386,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799607,649211.00
07/10/2019 19:00,2,0.914,ACTIVE,213.96,342.65,60.059,1562799605,"201051344001093","174011545737251",28.57,24.30,0,331.83,358.88,26.4,23.6,0.194,1347175.4,1347175.4,7404,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799608,649212.00
07/10/2019 19:00,2,0.900,ACTIVE,213.74,341.45,60.038,1562799605,"201051344000458","174011545737251",28.37,24.00,0,331.83,356.48,25.9,23.1,0.203,1361320.4,1361320.4,7378,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799609,649213.00
07/10/2019 19:00,2,0.971,ACTIVE,213.74,341.75,60.038,1562799605,"201051344000890","174011545737251",28.23,24.80,0,330.33,359.48,27.8,24.9,0.203,1362390.4,1362390.4,7389,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799610,649214.00
