ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 19:00,2,0.916,ACTIVE,213.51,341.15,60.043,1562799605,"201051344000988","174011545737251",18.35,23.00,0,330.93,351.67,17.1,14.5,0.128,1037122.0,1037122.0,7390,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799611,649215.00
07/10/2019 19:00,2,0.928,ACTIVE,214.19,342.65,60.043,1562799605,"201051344000582","174011545737251",28.45,23.50,0,331.23,360.08,26.8,23.9,0.208,1339794.6,1339794.6,7381,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799612,649216.00
07/10/2019 19:00,2,0.916,ACTIVE,213.51,341.45,60.049,1562799605,"201051344000868","174011545737251",28.47,22.80,0,330.93,356.48,26.5,23.7,0.194,1347744.9,1347744.9,7381,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799613,649217.00
07/10/2019 19:00,2,0.900,ACTIVE,214.19,342.65,60.038,1562799605,"201051344000576","174011545737251",28.07,22.80,0,332.13,356.78,25.7,22.8,0.203,1364200.6,1364200.6,7401,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799613,649218.00
07/10/2019 19:00,2,0.910,ACTIVE,213.74,342.05,60.043,1562799605,"201051344001158","174011545737251",28.17,23.80,0,331.53,356.48,26.0,23.2,0.194,1341546.4,1341546.4,7383,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799615,649219.00
07/10/2019 19:00,2,0.941,ACTIVE,213.96,342.95,60.059,1562799605,"201051344000917","174011545737251",28.41,24.50,0,330.33,360.08,27.1,24.2,0.203,1356826.0,1356826.0,7399,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799616,649220.00
07/10/2019 19:00,2,0.982,ACTIVE,213.74,340.25,60.033,1562799605,"201051344000417","174011545737251",18.35,24.80,0,331.23,351.37,18.3,15.7,0.133,1074828.9,1074828.9,7406,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799616,649221.00
07/10/2019 19:00,2,0.926,ACTIVE,213.96,342.95,60.033,1562799605,"201051344000685","174011545737251",28.37,24.00,0,331.23,359.78,26.6,23.8,0.221,1362982.4,1362982.4,7391,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799617,649222.00
07/10/2019 19:00,2,0.963,ACTIVE,214.19,342.95,60.033,1562799605,"201051344000651","174011545737251",28.23,23.80,0,331.23,360.08,27.6,24.7,0.212,1357089.3,1357089.3,7388,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799618,649223.00
07/10/2019 19:00,2,0.928,ACTIVE,213.51,341.75,60.038,1562799605,"201051344000594","174011545737251",28.45,24.80,0,330.03,356.48,26.7,23.9,0.208,1367444.3,1367444.3,7389,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799619,649224.00
07/10/2019 19:00,2,0.928,ACTIVE,213.96,342.65,60.043,1562799605,"201051344000469","174011545737251",28.13,22.50,0,330.33,357.08,26.5,23.6,0.212,1347494.2,1347494.2,7393,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799620,649225.00
07/10/2019 19:00,2,1.037,ACTIVE,213.96,344.15,60.043,1562799605,"201051344000585","174011545737251",28.78,24.30,0,330.63,361.29,30.3,27.3,0.230,1372209.8,1372209.8,7384,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799621,649226.00
07/10/2019 19:00,2,0.941,ACTIVE,214.41,344.15,60.033,1562799605,"201051344000853","174011545737251",28.19,23.30,0,331.83,358.28,26.9,24.1,0.208,1370360.9,1370360.9,7387,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799622,649227.00
07/10/2019 19:00,2,0.947,ACTIVE,213.96,343.25,60.043,1562799605,"201051344001145","174011545737251",28.94,23.80,0,330.93,359.78,27.8,24.9,0.212,1371664.8,1371664.8,7407,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799623,649228.00
07/10/2019 19:00,2,0.963,ACTIVE,213.96,342.65,60.038,1562799605,"201051344000438","174011545737251",28.82,24.30,0,331.83,359.78,28.1,25.2,0.221,1365136.6,1365136.6,7385,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799624,649229.00
07/10/2019 19:00,2,1.029,ACTIVE,213.51,342.05,60.028,1562799605,"201051344001135","174011545737251",28.19,24.00,0,330.03,359.18,29.4,26.5,0.217,1352502.7,1352502.7,7383,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799625,649230.00
07/10/2019 19:00,2,0.961,ACTIVE,213.96,342.05,60.001,1562799605,"201051344000983","174011545737251",28.63,23.50,0,330.63,356.78,27.9,25.0,0.212,1368498.6,1368498.6,7384,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799626,649231.00
07/10/2019 19:00,2,1.002,ACTIVE,213.96,342.95,60.033,1562799605,"201051344001203","174011545737251",28.45,24.00,0,331.23,360.69,28.9,26.0,0.234,1360485.6,1360485.6,7398,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799627,649232.00
07/10/2019 19:00,2,0.969,ACTIVE,213.74,342.95,60.028,1562799605,"201051344001230","174011545737251",28.73,24.00,0,329.43,357.68,28.2,25.3,0.217,1355345.6,1355345.6,7413,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799628,649233.00
07/10/2019 19:00,2,1.023,ACTIVE,213.51,343.55,60.033,1562799605,"201051344000646","174011545737251",28.51,24.50,0,329.43,359.48,29.6,26.6,0.230,1349266.1,1349266.1,7400,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799629,649234.00
07/10/2019 19:00,2,0.969,ACTIVE,213.96,341.75,60.028,1562799605,"201051344000867","174011545737251",28.45,23.80,0,330.63,356.18,27.9,25.1,0.208,1345714.5,1345714.5,7388,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799630,649235.00
07/10/2019 19:00,2,0.949,ACTIVE,214.19,343.85,60.038,1562799605,"201051344000633","174011545737251",28.71,23.80,0,331.83,357.98,27.6,24.8,0.221,1342692.9,1342692.9,7398,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799631,649236.00
07/10/2019 19:00,2,1.014,ACTIVE,213.51,342.65,60.022,1562799605,"201051344000955","174011545737251",28.39,24.80,0,329.73,357.38,29.2,26.2,0.230,1369933.5,1369933.5,7395,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799632,649237.00
07/10/2019 19:00,2,0.936,ACTIVE,213.74,342.05,60.049,1562799605,"201051344000648","174011545737251",28.55,22.80,0,332.13,356.48,27.1,24.2,0.212,1356593.9,1356593.9,7379,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799633,649238.00
07/10/2019 19:00,2,0.951,ACTIVE,214.19,342.95,60.059,1562799605,"201051344000645","174011545737251",27.87,23.30,0,331.53,356.48,26.9,24.0,0.208,1362161.4,1362161.4,7383,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799633,649239.00
07/10/2019 19:00,2,0.959,ACTIVE,213.74,342.35,60.043,1562799605,"201051344000569","174011545737251",28.49,23.80,0,331.83,357.08,27.7,24.8,0.217,1379098.5,1379098.5,7385,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799634,649240.00
07/10/2019 19:00,2,0.996,ACTIVE,214.19,345.96,60.028,1562799605,"179051228000119","174011545737251",28.71,25.30,0,331.83,359.78,29.0,26.0,0.217,165337.9,165337.9,7449,0,0,0,L,46974696,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562799635,649241.00
07/10/2019 19:15,2,0.762,ACTIVE,213.74,339.65,60.049,1562800505,"201051344000579","174011545737251",28.47,24.50,0,330.93,354.07,22.0,19.3,0.155,1380363.4,1380363.4,7394,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800506,649242.00
07/10/2019 19:15,2,0.773,ACTIVE,213.74,340.25,60.017,1562800505,"201051344001025","174011545737251",28.59,24.00,0,331.23,356.48,22.4,19.7,0.159,1365031.1,1365031.1,7387,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800507,649243.00
07/10/2019 19:15,2,0.725,ACTIVE,214.19,341.15,60.017,1562800505,"201051344001093","174011545737251",28.39,24.50,0,331.83,354.97,20.9,18.3,0.146,1347180.4,1347180.4,7405,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800508,649244.00
07/10/2019 19:15,2,0.730,ACTIVE,213.51,340.25,60.017,1562800505,"201051344000458","174011545737251",28.11,24.30,0,330.93,354.07,20.8,18.2,0.155,1361325.3,1361325.3,7379,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800509,649245.00
07/10/2019 19:15,2,0.781,ACTIVE,213.74,340.25,60.017,1562800505,"201051344000890","174011545737251",28.05,25.00,0,330.63,355.88,22.2,19.5,0.159,1362395.7,1362395.7,7390,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800509,649246.00
07/10/2019 19:15,2,0.734,ACTIVE,213.74,339.95,60.022,1562800505,"201051344000988","174011545737251",18.27,23.30,0,330.33,350.77,13.6,11.2,0.106,1037125.0,1037125.0,7391,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800510,649247.00
07/10/2019 19:15,2,0.736,ACTIVE,214.41,341.15,60.022,1562800505,"201051344000582","174011545737251",28.31,23.80,0,331.83,356.18,21.1,18.5,0.159,1339799.7,1339799.7,7382,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800511,649248.00
07/10/2019 19:15,2,0.748,ACTIVE,213.51,339.95,60.022,1562800505,"201051344000868","174011545737251",27.93,23.00,0,329.73,355.28,21.2,18.5,0.155,1347750.0,1347750.0,7382,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800512,649249.00
07/10/2019 19:15,2,0.719,ACTIVE,213.96,341.45,60.075,1562800505,"201051344000576","174011545737251",28.01,23.00,0,330.93,355.58,20.4,17.8,0.155,1364205.5,1364205.5,7402,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800513,649250.00
07/10/2019 19:15,2,0.729,ACTIVE,213.74,339.95,60.022,1562800505,"201051344001158","174011545737251",28.01,24.00,0,330.33,354.67,20.7,18.1,0.150,1341551.3,1341551.3,7384,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800514,649251.00
07/10/2019 19:15,2,0.744,ACTIVE,213.96,341.45,60.028,1562800505,"201051344000917","174011545737251",28.05,24.80,0,331.23,356.18,21.2,18.5,0.155,1356831.1,1356831.1,7400,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800515,649252.00
07/10/2019 19:15,2,0.781,ACTIVE,213.96,339.04,60.022,1562800505,"201051344000417","174011545737251",18.35,24.80,0,331.83,349.56,14.6,12.1,0.102,1074832.2,1074832.2,7407,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800516,649253.00
07/10/2019 19:15,2,0.732,ACTIVE,214.19,341.75,60.028,1562800505,"201051344000685","174011545737251",27.91,24.30,0,330.93,356.48,20.8,18.1,0.164,1362987.3,1362987.3,7392,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800517,649254.00
07/10/2019 19:15,2,0.760,ACTIVE,214.19,342.05,60.028,1562800505,"201051344000651","174011545737251",28.01,24.00,0,332.13,356.18,21.6,18.9,0.164,1357094.4,1357094.4,7389,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800518,649255.00
07/10/2019 19:15,2,0.730,ACTIVE,213.29,339.95,60.017,1562800505,"201051344000594","174011545737251",28.37,24.80,0,329.73,354.07,21.1,18.4,0.150,1367449.3,1367449.3,7390,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800519,649256.00
07/10/2019 19:15,2,0.734,ACTIVE,213.74,340.25,60.028,1562800505,"201051344000469","174011545737251",28.21,23.00,0,330.33,354.97,21.0,18.3,0.168,1347499.1,1347499.1,7394,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800520,649257.00
07/10/2019 19:15,2,0.818,ACTIVE,214.19,342.35,60.022,1562800505,"201051344000585","174011545737251",28.55,24.30,0,331.23,357.38,23.7,20.9,0.172,1372215.5,1372215.5,7385,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800521,649258.00
07/10/2019 19:15,2,0.738,ACTIVE,214.19,342.05,60.028,1562800505,"201051344000853","174011545737251",28.09,23.80,0,333.03,357.08,21.0,18.3,0.159,1370365.8,1370365.8,7388,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800522,649259.00
07/10/2019 19:15,2,0.752,ACTIVE,214.19,341.45,60.028,1562800505,"201051344001145","174011545737251",27.73,24.00,0,332.43,356.48,21.2,18.5,0.155,1371669.8,1371669.8,7408,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800522,649260.00
07/10/2019 19:15,2,0.764,ACTIVE,213.96,341.45,60.028,1562800505,"201051344000438","174011545737251",27.95,24.50,0,330.63,356.78,21.7,19.0,0.159,1365141.8,1365141.8,7386,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800523,649261.00
07/10/2019 19:15,2,0.801,ACTIVE,213.74,340.85,60.022,1562800505,"201051344001135","174011545737251",27.99,24.30,0,331.53,356.18,22.7,20.0,0.155,1352508.1,1352508.1,7384,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800525,649262.00
07/10/2019 19:15,2,0.756,ACTIVE,213.74,339.95,60.028,1562800505,"201051344000983","174011545737251",28.31,23.80,0,330.63,355.28,21.7,19.0,0.159,1368503.8,1368503.8,7385,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800525,649263.00
07/10/2019 19:15,2,0.746,ACTIVE,214.19,340.55,60.033,1562800505,"201051344001203","174011545737251",28.51,24.30,0,331.83,357.38,21.6,18.9,0.159,1360490.8,1360490.8,7399,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800526,649264.00
07/10/2019 19:15,2,0.736,ACTIVE,213.74,340.55,60.054,1562800505,"201051344001230","174011545737251",27.77,24.30,0,329.73,355.58,20.8,18.1,0.150,1355350.5,1355350.5,7414,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800527,649265.00
07/10/2019 19:15,2,0.758,ACTIVE,213.51,340.85,60.022,1562800505,"201051344000646","174011545737251",28.61,24.80,0,330.93,357.38,22.0,19.3,0.164,1349271.3,1349271.3,7401,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800528,649266.00
07/10/2019 19:15,2,0.746,ACTIVE,213.74,339.34,60.033,1562800505,"201051344000867","174011545737251",28.05,24.00,0,330.33,354.37,21.2,18.6,0.146,1345719.5,1345719.5,7389,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800529,649267.00
07/10/2019 19:15,2,0.727,ACTIVE,213.96,342.05,60.022,1562800505,"201051344000633","174011545737251",28.21,23.80,0,331.53,357.08,20.8,18.1,0.155,1342697.8,1342697.8,7399,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800530,649268.00
07/10/2019 19:15,2,0.756,ACTIVE,213.51,340.85,60.033,1562800505,"201051344000955","174011545737251",28.53,24.80,0,330.63,355.58,21.9,19.2,0.159,1369938.7,1369938.7,7396,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800531,649269.00
07/10/2019 19:15,2,0.721,ACTIVE,213.96,339.95,60.028,1562800505,"201051344000648","174011545737251",28.29,23.00,0,330.93,355.88,20.7,18.0,0.155,1356598.8,1356598.8,7380,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800532,649270.00
07/10/2019 19:15,2,0.727,ACTIVE,214.19,340.85,60.001,1562800505,"201051344000645","174011545737251",27.69,23.50,0,331.53,355.88,20.4,17.8,0.150,1362166.3,1362166.3,7384,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800533,649271.00
07/10/2019 19:15,2,0.746,ACTIVE,213.74,339.95,60.022,1562800505,"201051344000569","174011545737251",28.09,24.00,0,330.93,355.58,21.2,18.6,0.155,1379103.5,1379103.5,7386,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800534,649272.00
07/10/2019 19:15,2,0.791,ACTIVE,213.96,343.85,60.022,1562800505,"179051228000119","174011545737251",28.15,25.50,0,331.53,359.18,22.5,19.8,0.159,165343.2,165343.2,7450,0,0,0,L,46974696,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562800535,649273.00
07/10/2019 19:30,2,1.133,ACTIVE,214.19,344.76,60.028,1562801405,"201051344000579","174011545737251",28.45,25.50,0,330.03,357.68,32.7,29.7,0.256,1380369.6,1380369.6,7395,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801406,649274.00
07/10/2019 19:30,2,1.127,ACTIVE,214.19,344.15,60.012,1562801405,"201051344001025","174011545737251",28.65,24.30,0,331.53,358.58,32.7,29.7,0.256,1365037.5,1365037.5,7388,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801407,649275.00
07/10/2019 19:30,2,1.086,ACTIVE,214.19,344.76,60.033,1562801405,"201051344001093","174011545737251",28.63,24.80,0,331.53,357.98,31.5,28.5,0.239,1347186.4,1347186.4,7406,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801408,649276.00
07/10/2019 19:30,2,1.100,ACTIVE,214.41,344.45,60.059,1562801405,"201051344000458","174011545737251",28.53,25.00,0,330.93,357.68,31.9,28.8,0.261,1361331.4,1361331.4,7380,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801409,649277.00
07/10/2019 19:30,2,1.113,ACTIVE,213.96,343.55,60.028,1562801405,"201051344000890","174011545737251",28.90,25.30,0,331.23,357.68,32.6,29.6,0.243,1362402.0,1362402.0,7391,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801410,649278.00
07/10/2019 19:30,2,1.102,ACTIVE,214.19,343.25,60.028,1562801405,"201051344000988","174011545737251",18.71,24.00,0,330.33,352.57,20.9,18.2,0.168,1037128.8,1037128.8,7392,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801411,649279.00
07/10/2019 19:30,2,1.098,ACTIVE,214.64,345.66,60.049,1562801405,"201051344000582","174011545737251",28.15,24.00,0,331.53,357.98,31.3,28.3,0.252,1339805.7,1339805.7,7383,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801412,649280.00
07/10/2019 19:30,2,1.119,ACTIVE,214.19,344.15,60.043,1562801405,"201051344000868","174011545737251",28.39,23.30,0,329.73,357.98,32.2,29.2,0.252,1347756.1,1347756.1,7383,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801413,649281.00
07/10/2019 19:30,2,1.090,ACTIVE,214.64,345.96,60.054,1562801405,"201051344000576","174011545737251",28.53,23.50,0,331.23,358.58,31.5,28.5,0.256,1364211.4,1364211.4,7403,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801414,649282.00
07/10/2019 19:30,2,1.109,ACTIVE,214.41,344.15,60.033,1562801405,"201051344001158","174011545737251",28.23,25.00,0,330.03,357.38,31.8,28.7,0.243,1341557.3,1341557.3,7385,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801415,649283.00
07/10/2019 19:30,2,1.107,ACTIVE,214.41,345.36,60.043,1562801405,"201051344000917","174011545737251",28.21,25.00,0,331.23,357.98,31.7,28.7,0.252,1356837.2,1356837.2,7401,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801416,649284.00
07/10/2019 19:30,2,1.121,ACTIVE,214.41,342.05,60.043,1562801405,"201051344000417","174011545737251",18.71,25.00,0,331.83,350.47,21.3,18.6,0.159,1074836.2,1074836.2,7408,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801417,649285.00
07/10/2019 19:30,2,1.074,ACTIVE,214.19,345.36,60.038,1562801405,"201051344000685","174011545737251",28.77,24.50,0,331.83,358.28,31.3,28.3,0.265,1362993.3,1362993.3,7393,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801418,649286.00
07/10/2019 19:30,2,1.115,ACTIVE,214.41,345.06,60.043,1562801405,"201051344000651","174011545737251",28.19,24.30,0,332.43,358.28,31.9,28.8,0.247,1357100.6,1357100.6,7390,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801419,649287.00
07/10/2019 19:30,2,1.098,ACTIVE,213.74,344.45,60.033,1562801405,"201051344000594","174011545737251",28.82,25.30,0,329.43,357.08,32.1,29.0,0.252,1367455.5,1367455.5,7391,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801420,649288.00
07/10/2019 19:30,2,1.102,ACTIVE,214.41,345.06,60.043,1562801405,"201051344000469","174011545737251",28.73,23.80,0,329.43,357.98,32.0,29.0,0.265,1347505.2,1347505.2,7395,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801421,649289.00
07/10/2019 19:30,2,1.166,ACTIVE,214.41,345.06,60.043,1562801405,"201051344000585","174011545737251",28.75,24.50,0,331.23,358.88,34.0,30.9,0.265,1372222.3,1372222.3,7386,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801421,649290.00
07/10/2019 19:30,2,1.105,ACTIVE,214.87,345.66,60.075,1562801405,"201051344000853","174011545737251",28.88,24.50,0,332.13,359.48,32.4,29.3,0.256,1370372.0,1370372.0,7389,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801422,649291.00
07/10/2019 19:30,2,1.104,ACTIVE,214.19,345.06,60.049,1562801405,"201051344001145","174011545737251",28.67,24.30,0,332.43,358.58,32.1,29.0,0.247,1371676.0,1371676.0,7409,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801423,649292.00
07/10/2019 19:30,2,1.107,ACTIVE,214.41,345.06,60.065,1562801405,"201051344000438","174011545737251",28.90,24.80,0,331.83,358.88,32.5,29.4,0.256,1365148.1,1365148.1,7387,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801425,649293.00
07/10/2019 19:30,2,1.154,ACTIVE,213.96,344.45,60.043,1562801405,"201051344001135","174011545737251",28.41,24.50,0,331.23,357.98,33.3,30.2,0.256,1352514.6,1352514.6,7385,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801425,649294.00
07/10/2019 19:30,2,1.137,ACTIVE,214.19,344.76,60.033,1562801405,"201051344000983","174011545737251",28.59,24.80,0,330.63,357.98,33.0,29.9,0.261,1368510.1,1368510.1,7386,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801426,649295.00
07/10/2019 19:30,2,1.104,ACTIVE,214.19,344.45,60.038,1562801405,"201051344001203","174011545737251",28.75,24.50,0,332.13,359.18,32.2,29.1,0.261,1360497.0,1360497.0,7400,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801427,649296.00
07/10/2019 19:30,2,1.094,ACTIVE,213.96,343.85,60.001,1562801405,"201051344001230","174011545737251",28.61,24.50,0,329.73,356.18,31.7,28.7,0.256,1355356.6,1355356.6,7415,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801428,649297.00
07/10/2019 19:30,2,1.121,ACTIVE,213.74,344.76,60.070,1562801405,"201051344000646","174011545737251",28.53,25.00,0,330.93,357.98,32.5,29.4,0.261,1349277.7,1349277.7,7402,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801429,649298.00
07/10/2019 19:30,2,1.121,ACTIVE,214.19,343.55,60.038,1562801405,"201051344000867","174011545737251",28.53,24.50,0,330.03,357.08,32.4,29.4,0.247,1345725.7,1345725.7,7390,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801430,649299.00
07/10/2019 19:30,2,1.098,ACTIVE,214.64,345.66,60.038,1562801405,"201051344000633","174011545737251",28.61,24.50,0,330.93,358.88,31.9,28.8,0.256,1342703.9,1342703.9,7400,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801431,649300.00
07/10/2019 19:30,2,1.135,ACTIVE,213.74,344.15,60.022,1562801405,"201051344000955","174011545737251",28.33,25.30,0,330.33,357.38,32.6,29.6,0.265,1369945.0,1369945.0,7397,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801432,649301.00
07/10/2019 19:30,2,1.094,ACTIVE,214.41,344.45,60.033,1562801405,"201051344000648","174011545737251",28.75,23.50,0,331.53,357.98,31.9,28.9,0.256,1356604.8,1356604.8,7381,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801433,649302.00
07/10/2019 19:30,2,1.113,ACTIVE,214.64,345.36,60.033,1562801405,"201051344000645","174011545737251",28.13,23.80,0,331.83,358.28,31.7,28.7,0.247,1362172.3,1362172.3,7385,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801434,649303.00
07/10/2019 19:30,2,1.125,ACTIVE,214.41,344.76,60.054,1562801405,"201051344000569","174011545737251",28.39,24.80,0,331.23,357.98,32.4,29.3,0.261,1379109.7,1379109.7,7387,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801435,649304.00
07/10/2019 19:30,2,1.162,ACTIVE,214.41,348.36,60.006,1562801405,"179051228000119","174011545737251",28.82,26.30,0,331.83,360.69,34.0,30.9,0.256,165349.8,165349.8,7451,0,0,0,L,46974696,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562801436,649305.00
07/10/2019 19:45,2,0.824,ACTIVE,213.74,340.55,60.038,1562802304,"201051344000579","174011545737251",28.53,26.30,0,322.21,359.18,23.8,21.1,0.168,1380376.2,1380376.2,7396,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802306,649306.00
07/10/2019 19:45,2,0.809,ACTIVE,213.96,341.15,60.043,1562802304,"201051344001025","174011545737251",28.05,24.50,0,321.31,359.48,23.0,20.3,0.172,1365044.0,1365044.0,7389,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802307,649307.00
07/10/2019 19:45,2,0.758,ACTIVE,214.19,342.05,60.043,1562802304,"201051344001093","174011545737251",28.45,24.80,0,322.51,359.18,21.8,19.1,0.150,1347192.6,1347192.6,7407,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802308,649308.00
07/10/2019 19:45,2,0.818,ACTIVE,213.74,340.85,60.028,1562802304,"201051344000458","174011545737251",27.77,25.80,0,322.81,359.18,23.1,20.4,0.177,1361337.8,1361337.8,7381,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802308,649309.00
07/10/2019 19:45,2,0.809,ACTIVE,213.74,341.15,60.006,1562802304,"201051344000890","174011545737251",28.15,25.50,0,320.41,359.78,23.1,20.4,0.168,1362408.5,1362408.5,7392,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802309,649310.00
07/10/2019 19:45,2,0.797,ACTIVE,213.74,339.95,59.990,1562802304,"201051344000988","174011545737251",18.33,25.00,0,321.61,354.67,14.8,12.3,0.119,1037132.8,1037132.8,7393,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802310,649311.00
07/10/2019 19:45,2,0.768,ACTIVE,214.41,342.35,60.038,1562802304,"201051344000582","174011545737251",28.03,24.50,0,322.81,359.78,21.9,19.2,0.164,1339811.9,1339811.9,7384,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802311,649312.00
07/10/2019 19:45,2,0.805,ACTIVE,213.74,340.55,60.022,1562802304,"201051344000868","174011545737251",28.37,23.80,0,318.30,358.88,23.2,20.5,0.168,1347762.6,1347762.6,7384,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802312,649313.00
07/10/2019 19:45,2,0.787,ACTIVE,214.19,342.05,60.038,1562802304,"201051344000576","174011545737251",28.25,24.00,0,322.21,360.08,22.5,19.8,0.172,1364217.8,1364217.8,7404,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802313,649314.00
07/10/2019 19:45,2,0.799,ACTIVE,213.96,340.85,60.006,1562802304,"201051344001158","174011545737251",27.87,26.00,0,321.31,358.58,22.6,19.9,0.172,1341563.7,1341563.7,7386,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802314,649315.00
07/10/2019 19:45,2,0.760,ACTIVE,213.96,342.05,60.017,1562802304,"201051344000917","174011545737251",28.19,25.50,0,322.21,359.48,21.8,19.1,0.159,1356843.4,1356843.4,7402,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802315,649316.00
07/10/2019 19:45,2,0.805,ACTIVE,213.96,339.65,60.017,1562802304,"201051344000417","174011545737251",18.33,25.50,0,322.81,352.87,15.0,12.5,0.106,1074840.2,1074840.2,7409,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802316,649317.00
07/10/2019 19:45,2,0.754,ACTIVE,214.19,342.35,60.028,1562802304,"201051344000685","174011545737251",28.21,24.80,0,322.81,359.48,21.6,18.9,0.168,1362999.5,1362999.5,7394,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802317,649318.00
07/10/2019 19:45,2,0.777,ACTIVE,214.19,342.35,60.028,1562802304,"201051344000651","174011545737251",28.07,24.80,0,322.51,360.38,22.1,19.5,0.164,1357106.9,1357106.9,7391,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802318,649319.00
07/10/2019 19:45,2,0.799,ACTIVE,213.51,340.55,59.996,1562802304,"201051344000594","174011545737251",28.07,25.80,0,318.00,358.88,22.8,20.0,0.172,1367461.8,1367461.8,7392,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802319,649320.00
07/10/2019 19:45,2,0.799,ACTIVE,213.96,341.15,60.049,1562802304,"201051344000469","174011545737251",28.15,24.50,0,322.21,359.18,22.8,20.1,0.181,1347511.6,1347511.6,7396,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802320,649321.00
07/10/2019 19:45,2,0.838,ACTIVE,214.19,342.65,60.059,1562802304,"201051344000585","174011545737251",28.27,25.00,0,322.21,360.08,24.0,21.2,0.177,1372229.0,1372229.0,7387,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802321,649322.00
07/10/2019 19:45,2,0.811,ACTIVE,214.41,342.05,60.033,1562802304,"201051344000853","174011545737251",27.93,25.50,0,323.72,360.69,23.0,20.2,0.172,1370378.5,1370378.5,7390,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802321,649323.00
07/10/2019 19:45,2,0.768,ACTIVE,214.19,341.75,60.017,1562802304,"201051344001145","174011545737251",28.17,24.50,0,322.81,360.38,21.9,19.2,0.155,1371682.3,1371682.3,7410,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802322,649324.00
07/10/2019 19:45,2,0.779,ACTIVE,214.19,342.05,60.028,1562802304,"201051344000438","174011545737251",28.57,25.30,0,322.21,360.38,22.6,19.9,0.164,1365154.4,1365154.4,7388,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802323,649325.00
07/10/2019 19:45,2,0.824,ACTIVE,213.96,340.55,60.049,1562802304,"201051344001135","174011545737251",28.21,24.80,0,321.61,358.88,23.6,20.9,0.164,1352521.2,1352521.2,7386,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802324,649326.00
07/10/2019 19:45,2,0.820,ACTIVE,213.96,340.25,60.022,1562802304,"201051344000983","174011545737251",28.63,25.50,0,320.71,359.78,23.8,21.0,0.177,1368516.7,1368516.7,7387,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802325,649327.00
07/10/2019 19:45,2,0.783,ACTIVE,214.19,340.85,60.043,1562802304,"201051344001203","174011545737251",28.13,25.00,0,322.81,360.69,22.3,19.6,0.164,1360503.3,1360503.3,7401,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802326,649328.00
07/10/2019 19:45,2,0.758,ACTIVE,213.96,340.25,60.012,1562802304,"201051344001230","174011545737251",28.07,24.80,0,318.61,358.88,21.6,18.9,0.159,1355362.8,1355362.8,7416,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802327,649329.00
07/10/2019 19:45,2,0.795,ACTIVE,213.51,341.75,60.017,1562802304,"201051344000646","174011545737251",28.19,25.50,0,320.11,359.18,22.8,20.0,0.168,1349284.1,1349284.1,7403,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802328,649330.00
07/10/2019 19:45,2,0.801,ACTIVE,213.96,339.65,60.022,1562802304,"201051344000867","174011545737251",28.25,25.30,0,318.91,358.58,22.9,20.2,0.164,1345732.1,1345732.1,7391,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802329,649331.00
07/10/2019 19:45,2,0.791,ACTIVE,214.19,342.35,60.059,1562802304,"201051344000633","174011545737251",27.91,25.00,0,322.51,360.38,22.4,19.7,0.168,1342710.2,1342710.2,7401,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802330,649332.00
07/10/2019 19:45,2,0.807,ACTIVE,213.74,341.45,60.043,1562802304,"201051344000955","174011545737251",28.11,25.50,0,320.11,358.28,23.0,20.3,0.172,1369951.4,1369951.4,7398,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802331,649333.00
07/10/2019 19:45,2,0.797,ACTIVE,213.96,340.55,60.022,1562802304,"201051344000648","174011545737251",28.11,24.00,0,321.91,360.08,22.8,20.0,0.168,1356611.1,1356611.1,7382,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802332,649334.00
07/10/2019 19:45,2,0.777,ACTIVE,214.19,340.55,59.985,1562802304,"201051344000645","174011545737251",28.37,24.50,0,323.41,360.08,22.4,19.7,0.164,1362178.6,1362178.6,7386,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802333,649335.00
07/10/2019 19:45,2,0.807,ACTIVE,213.74,340.85,60.022,1562802304,"201051344000569","174011545737251",28.11,25.80,0,322.21,359.78,23.0,20.3,0.177,1379116.1,1379116.1,7388,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802334,649336.00
07/10/2019 19:45,2,0.861,ACTIVE,214.19,343.85,60.028,1562802304,"179051228000119","174011545737251",27.99,27.30,0,325.22,363.39,24.4,21.7,0.177,165356.5,165356.5,7452,0,0,0,L,46974696,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562802335,649337.00
07/10/2019 20:00,2,0.598,ACTIVE,213.51,337.84,60.038,1562803205,"201051344000579","174011545737251",28.25,26.30,0,330.63,352.57,17.1,14.6,0.110,1380380.6,1380380.6,7397,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803206,649338.00
07/10/2019 20:00,2,0.572,ACTIVE,214.19,338.74,60.028,1562803205,"201051344001025","174011545737251",27.79,24.50,0,331.83,352.57,16.1,13.6,0.110,1365048.1,1365048.1,7390,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803207,649339.00
07/10/2019 20:00,2,0.549,ACTIVE,214.41,339.95,60.038,1562803205,"201051344001093","174011545737251",27.39,24.80,0,332.13,352.57,15.2,12.8,0.097,1347196.6,1347196.6,7408,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803208,649340.00
07/10/2019 20:00,2,0.570,ACTIVE,213.74,338.74,60.038,1562803205,"201051344000458","174011545737251",28.15,26.00,0,331.53,352.27,16.3,13.8,0.110,1361342.0,1361342.0,7382,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803209,649341.00
07/10/2019 20:00,2,0.566,ACTIVE,213.96,338.74,60.038,1562803205,"201051344000890","174011545737251",28.05,25.50,0,331.53,351.97,16.1,13.6,0.102,1362412.6,1362412.6,7393,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803210,649342.00
07/10/2019 20:00,2,0.562,ACTIVE,213.74,339.04,60.043,1562803205,"201051344000988","174011545737251",18.09,25.30,0,330.93,348.66,10.3,8.0,0.071,1037135.3,1037135.3,7394,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803211,649343.00
07/10/2019 20:00,2,0.545,ACTIVE,214.64,340.25,60.043,1562803205,"201051344000582","174011545737251",27.29,24.30,0,331.53,352.87,15.1,12.6,0.102,1339815.8,1339815.8,7385,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803212,649344.00
07/10/2019 20:00,2,0.586,ACTIVE,213.51,338.44,60.043,1562803205,"201051344000868","174011545737251",27.63,24.00,0,330.33,351.67,16.4,14.0,0.106,1347766.8,1347766.8,7385,0,0,0,L,1122011218,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803212,649345.00
07/10/2019 20:00,2,0.564,ACTIVE,214.19,339.95,60.033,1562803205,"201051344000576","174011545737251",27.89,24.30,0,331.53,352.87,15.9,13.5,0.110,1364221.8,1364221.8,7405,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803213,649346.00
07/10/2019 20:00,2,0.570,ACTIVE,213.96,338.14,60.070,1562803205,"201051344001158","174011545737251",27.51,25.80,0,331.23,351.67,15.9,13.4,0.110,1341567.7,1341567.7,7387,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803214,649347.00
07/10/2019 20:00,2,0.539,ACTIVE,214.41,339.95,60.049,1562803205,"201051344000917","174011545737251",27.71,25.30,0,330.93,351.97,15.2,12.7,0.102,1356847.2,1356847.2,7403,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803215,649348.00
07/10/2019 20:00,2,0.572,ACTIVE,214.41,338.14,60.043,1562803205,"201051344000417","174011545737251",18.29,25.30,0,331.83,348.36,10.6,8.3,0.062,1074842.8,1074842.8,7410,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803216,649349.00
07/10/2019 20:00,2,0.531,ACTIVE,214.64,340.55,60.070,1562803205,"201051344000685","174011545737251",27.45,24.80,0,331.83,353.77,14.8,12.4,0.110,1363003.3,1363003.3,7395,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803217,649350.00
07/10/2019 20:00,2,0.531,ACTIVE,214.41,339.95,60.054,1562803205,"201051344000651","174011545737251",28.49,24.50,0,332.43,352.87,15.4,12.9,0.102,1357110.8,1357110.8,7392,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803218,649351.00
07/10/2019 20:00,2,0.564,ACTIVE,213.51,338.14,60.038,1562803205,"201051344000594","174011545737251",28.11,26.00,0,329.73,351.37,16.1,13.6,0.106,1367465.9,1367465.9,7393,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803219,649352.00
07/10/2019 20:00,2,0.562,ACTIVE,213.74,338.44,60.033,1562803205,"201051344000469","174011545737251",28.39,24.80,0,329.73,352.27,16.2,13.7,0.115,1347515.7,1347515.7,7397,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803220,649353.00
07/10/2019 20:00,2,0.598,ACTIVE,214.41,340.55,60.059,1562803205,"201051344000585","174011545737251",28.37,25.30,0,332.43,353.17,17.2,14.7,0.110,1372233.4,1372233.4,7388,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803221,649354.00
07/10/2019 20:00,2,0.570,ACTIVE,214.41,339.65,60.038,1562803205,"201051344000853","174011545737251",28.17,25.80,0,332.43,352.87,16.3,13.8,0.110,1370382.6,1370382.6,7391,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803222,649355.00
07/10/2019 20:00,2,0.537,ACTIVE,214.41,339.65,60.049,1562803205,"201051344001145","174011545737251",27.75,24.30,0,332.43,352.87,15.1,12.6,0.102,1371686.2,1371686.2,7411,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803223,649356.00
07/10/2019 20:00,2,0.561,ACTIVE,214.41,339.65,60.043,1562803205,"201051344000438","174011545737251",27.97,25.30,0,331.83,353.47,15.9,13.5,0.102,1365158.5,1365158.5,7389,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803224,649357.00
