ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 20:00,2,0.586,ACTIVE,213.96,338.44,60.017,1562803205,"201051344001135","174011545737251",28.35,24.80,0,331.23,351.97,16.8,14.3,0.102,1352525.5,1352525.5,7387,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803225,649358.00
07/10/2019 20:00,2,0.598,ACTIVE,213.96,338.14,60.043,1562803205,"201051344000983","174011545737251",28.05,25.50,0,330.33,352.57,17.1,14.5,0.115,1368521.0,1368521.0,7388,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803226,649359.00
07/10/2019 20:00,2,0.557,ACTIVE,214.41,338.44,60.038,1562803205,"201051344001203","174011545737251",27.73,24.80,0,332.13,353.77,15.7,13.2,0.102,1360507.3,1360507.3,7402,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803227,649360.00
07/10/2019 20:00,2,0.541,ACTIVE,214.19,338.44,60.038,1562803205,"201051344001230","174011545737251",27.19,24.50,0,330.63,351.37,14.9,12.5,0.093,1355366.6,1355366.6,7417,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803228,649361.00
07/10/2019 20:00,2,0.568,ACTIVE,213.74,339.65,60.006,1562803205,"201051344000646","174011545737251",27.99,25.50,0,330.63,352.27,16.1,13.6,0.106,1349288.2,1349288.2,7404,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803229,649362.00
07/10/2019 20:00,2,0.576,ACTIVE,213.96,338.44,60.038,1562803205,"201051344000867","174011545737251",27.79,25.50,0,330.03,350.47,16.2,13.8,0.102,1345736.2,1345736.2,7392,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803230,649363.00
07/10/2019 20:00,2,0.561,ACTIVE,214.19,340.55,60.006,1562803205,"201051344000633","174011545737251",27.99,25.30,0,329.73,354.07,15.9,13.4,0.106,1342714.2,1342714.2,7402,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803231,649364.00
07/10/2019 20:00,2,0.580,ACTIVE,213.74,338.74,60.038,1562803205,"201051344000955","174011545737251",27.91,25.50,0,330.93,351.67,16.4,14.0,0.110,1369955.6,1369955.6,7399,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803231,649365.00
07/10/2019 20:00,2,0.572,ACTIVE,213.96,338.74,60.043,1562803205,"201051344000648","174011545737251",27.79,24.30,0,330.93,352.27,16.1,13.6,0.110,1356615.3,1356615.3,7383,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803232,649366.00
07/10/2019 20:00,2,0.568,ACTIVE,214.19,339.04,60.038,1562803205,"201051344000645","174011545737251",27.25,24.80,0,330.33,352.57,15.7,13.2,0.106,1362182.6,1362182.6,7387,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803233,649367.00
07/10/2019 20:00,2,0.576,ACTIVE,213.74,338.14,60.049,1562803205,"201051344000569","174011545737251",27.97,26.00,0,330.63,352.27,16.4,13.9,0.110,1379120.2,1379120.2,7389,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803234,649368.00
07/10/2019 20:00,2,0.623,ACTIVE,213.96,342.05,60.038,1562803205,"179051228000119","174011545737251",27.95,27.80,0,330.63,356.18,17.6,15.1,0.115,165361.0,165361.0,7453,0,0,0,L,46974696,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562803235,649369.00
07/10/2019 20:15,2,0.506,ACTIVE,213.96,337.24,60.028,1562804105,"201051344000579","174011545737251",23.93,25.80,0,330.03,347.16,12.3,9.9,0.066,1380383.8,1380383.8,7398,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804106,649370.00
07/10/2019 20:15,2,0.438,ACTIVE,214.64,337.84,60.017,1562804105,"201051344001025","174011545737251",27.87,24.30,0,331.23,347.76,12.4,10.0,0.075,1365051.1,1365051.1,7391,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804107,649371.00
07/10/2019 20:15,2,0.414,ACTIVE,214.64,339.34,60.017,1562804105,"201051344001093","174011545737251",27.61,24.50,0,332.43,347.46,11.6,9.3,0.062,1347199.3,1347199.3,7409,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804108,649372.00
07/10/2019 20:15,2,0.449,ACTIVE,213.74,337.24,60.022,1562804105,"201051344000458","174011545737251",27.08,25.50,0,329.73,346.56,12.3,10.0,0.071,1361345.0,1361345.0,7383,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804109,649373.00
07/10/2019 20:15,2,0.449,ACTIVE,214.41,338.44,60.012,1562804105,"201051344000890","174011545737251",27.12,25.00,0,330.93,347.46,12.4,10.0,0.071,1362415.6,1362415.6,7394,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804110,649374.00
07/10/2019 20:15,2,0.408,ACTIVE,213.96,338.44,60.022,1562804105,"201051344000988","174011545737251",18.19,25.30,0,330.33,345.96,7.5,5.3,0.053,1037137.0,1037137.0,7395,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804111,649375.00
07/10/2019 20:15,2,0.420,ACTIVE,215.09,339.34,60.017,1562804105,"201051344000582","174011545737251",27.39,24.00,0,331.53,347.16,11.7,9.4,0.071,1339818.5,1339818.5,7386,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804112,649376.00
07/10/2019 20:15,2,0.439,ACTIVE,213.96,337.84,60.022,1562804105,"201051344000868","174011545737251",27.69,24.30,0,329.73,346.56,12.4,10.0,0.071,1347769.8,1347769.8,7386,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804113,649377.00
07/10/2019 20:15,2,0.434,ACTIVE,214.41,339.04,59.980,1562804105,"201051344000576","174011545737251",27.14,24.50,0,331.83,347.76,11.9,9.6,0.075,1364224.8,1364224.8,7406,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804114,649378.00
07/10/2019 20:15,2,0.438,ACTIVE,214.19,337.54,60.038,1562804105,"201051344001158","174011545737251",27.17,25.50,0,329.73,347.46,12.0,9.7,0.071,1341570.7,1341570.7,7388,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804115,649379.00
07/10/2019 20:15,2,0.404,ACTIVE,214.64,339.04,60.001,1562804105,"201051344000917","174011545737251",27.67,24.80,0,330.93,347.16,11.4,9.0,0.062,1356849.9,1356849.9,7404,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804116,649380.00
07/10/2019 20:15,2,0.451,ACTIVE,214.64,338.44,60.022,1562804105,"201051344000417","174011545737251",17.97,25.30,0,332.13,344.15,8.2,6.0,0.044,1074844.6,1074844.6,7411,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804117,649381.00
07/10/2019 20:15,2,0.436,ACTIVE,214.87,339.65,60.022,1562804105,"201051344000685","174011545737251",22.74,24.30,0,331.53,348.66,10.1,7.8,0.062,1363005.9,1363005.9,7396,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804118,649382.00
07/10/2019 20:15,2,0.459,ACTIVE,214.87,339.34,60.006,1562804105,"201051344000651","174011545737251",22.94,24.00,0,332.13,347.46,10.7,8.4,0.062,1357113.6,1357113.6,7393,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804119,649383.00
07/10/2019 20:15,2,0.439,ACTIVE,213.74,337.84,60.012,1562804105,"201051344000594","174011545737251",27.33,26.00,0,329.73,345.96,12.2,9.9,0.071,1367468.9,1367468.9,7394,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804120,649384.00
07/10/2019 20:15,2,0.443,ACTIVE,214.19,337.84,60.017,1562804105,"201051344000469","174011545737251",27.43,24.50,0,328.82,347.46,12.3,10.0,0.080,1347518.8,1347518.8,7398,0,0,0,L,1122011218,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804121,649385.00
07/10/2019 20:15,2,0.480,ACTIVE,214.87,339.34,60.017,1562804105,"201051344000585","174011545737251",27.77,25.00,0,332.13,348.66,13.6,11.2,0.075,1372236.6,1372236.6,7389,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804122,649386.00
07/10/2019 20:15,2,0.439,ACTIVE,214.64,339.65,60.017,1562804105,"201051344000853","174011545737251",27.41,25.80,0,331.83,348.66,12.2,9.9,0.075,1370385.6,1370385.6,7392,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804123,649387.00
07/10/2019 20:15,2,0.404,ACTIVE,214.87,339.34,60.022,1562804105,"201051344001145","174011545737251",27.67,24.00,0,332.43,347.46,11.3,9.0,0.062,1371688.8,1371688.8,7412,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804123,649388.00
07/10/2019 20:15,2,0.439,ACTIVE,214.64,339.04,60.012,1562804105,"201051344000438","174011545737251",27.67,25.00,0,331.53,348.36,12.4,10.0,0.071,1365161.5,1365161.5,7390,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804124,649389.00
07/10/2019 20:15,2,0.477,ACTIVE,214.41,338.14,60.012,1562804105,"201051344001135","174011545737251",27.17,24.50,0,330.33,347.16,13.2,10.8,0.071,1352528.7,1352528.7,7388,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804125,649390.00
07/10/2019 20:15,2,0.496,ACTIVE,214.19,336.94,60.006,1562804105,"201051344000983","174011545737251",23.14,25.30,0,330.03,347.16,11.6,9.3,0.066,1368524.2,1368524.2,7389,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804126,649391.00
07/10/2019 20:15,2,0.428,ACTIVE,214.87,339.04,60.012,1562804105,"201051344001203","174011545737251",27.69,24.50,0,331.53,348.66,12.0,9.7,0.071,1360510.2,1360510.2,7403,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804127,649392.00
07/10/2019 20:15,2,0.408,ACTIVE,214.41,338.14,60.012,1562804105,"201051344001230","174011545737251",27.12,24.30,0,330.03,345.66,11.2,8.9,0.057,1355369.2,1355369.2,7418,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804128,649393.00
07/10/2019 20:15,2,0.479,ACTIVE,213.96,338.74,60.022,1562804105,"201051344000646","174011545737251",24.51,25.30,0,330.93,347.76,11.9,9.6,0.066,1349291.2,1349291.2,7405,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804129,649394.00
07/10/2019 20:15,2,0.477,ACTIVE,214.19,336.64,60.017,1562804105,"201051344000867","174011545737251",23.52,25.80,0,330.03,345.96,11.4,9.0,0.066,1345739.2,1345739.2,7393,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804130,649395.00
07/10/2019 20:15,2,0.445,ACTIVE,214.41,339.34,60.012,1562804105,"201051344000633","174011545737251",27.12,25.30,0,330.03,349.56,12.2,9.9,0.075,1342717.2,1342717.2,7403,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804131,649396.00
07/10/2019 20:15,2,0.451,ACTIVE,214.19,338.44,60.022,1562804105,"201051344000955","174011545737251",27.67,25.30,0,330.63,346.86,12.7,10.3,0.075,1369958.7,1369958.7,7400,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804132,649397.00
07/10/2019 20:15,2,0.455,ACTIVE,214.19,337.54,60.017,1562804105,"201051344000648","174011545737251",26.88,24.30,0,331.53,347.46,12.4,10.1,0.075,1356618.3,1356618.3,7384,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804133,649398.00
07/10/2019 20:15,2,0.436,ACTIVE,214.41,337.84,60.012,1562804105,"201051344000645","174011545737251",26.70,24.80,0,331.23,347.16,11.8,9.5,0.071,1362185.5,1362185.5,7388,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804134,649399.00
07/10/2019 20:15,2,0.438,ACTIVE,213.96,337.54,60.012,1562804105,"201051344000569","174011545737251",28.03,26.00,0,330.33,347.16,12.5,10.1,0.075,1379123.3,1379123.3,7390,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804135,649400.00
07/10/2019 20:15,2,0.484,ACTIVE,214.19,341.15,60.038,1562804105,"179051228000119","174011545737251",27.31,28.00,0,331.23,351.07,13.4,11.0,0.071,165364.3,165364.3,7454,0,0,0,L,46974696,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562804136,649401.00
07/10/2019 20:30,2,0.352,ACTIVE,213.29,335.14,60.012,1562805004,"201051344000579","174011545737251",27.19,25.00,0,330.93,344.15,9.7,7.4,0.040,1380386.0,1380386.0,7399,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805006,649402.00
07/10/2019 20:30,2,0.312,ACTIVE,213.96,336.04,60.001,1562805004,"201051344001025","174011545737251",27.69,23.80,0,331.83,345.36,8.8,6.6,0.040,1365053.2,1365053.2,7392,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805007,649403.00
07/10/2019 20:30,2,0.305,ACTIVE,213.96,336.94,60.017,1562805004,"201051344001093","174011545737251",27.19,24.00,0,332.43,345.66,8.4,6.2,0.035,1347201.3,1347201.3,7410,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805008,649404.00
07/10/2019 20:30,2,0.320,ACTIVE,213.29,335.44,60.006,1562805004,"201051344000458","174011545737251",26.38,24.80,0,330.93,345.36,8.6,6.3,0.040,1361347.1,1361347.1,7384,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805009,649405.00
07/10/2019 20:30,2,0.324,ACTIVE,213.96,336.34,60.012,1562805004,"201051344000890","174011545737251",27.43,24.50,0,331.83,345.96,9.1,6.8,0.035,1362417.7,1362417.7,7395,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805009,649406.00
07/10/2019 20:30,2,0.293,ACTIVE,213.29,336.94,60.012,1562805004,"201051344000988","174011545737251",17.89,24.50,0,330.03,344.45,5.3,3.2,0.018,1037138.1,1037138.1,7396,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805010,649407.00
07/10/2019 20:30,2,0.309,ACTIVE,214.41,337.54,59.969,1562805004,"201051344000582","174011545737251",26.34,23.50,0,331.83,345.96,8.2,6.0,0.031,1339820.5,1339820.5,7387,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805011,649408.00
07/10/2019 20:30,2,0.326,ACTIVE,213.29,335.44,60.012,1562805004,"201051344000868","174011545737251",26.30,23.80,0,330.33,343.85,8.7,6.5,0.035,1347772.0,1347772.0,7387,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805012,649409.00
07/10/2019 20:30,2,0.309,ACTIVE,213.74,336.64,60.006,1562805004,"201051344000576","174011545737251",26.58,23.80,0,330.93,345.36,8.3,6.1,0.040,1364226.7,1364226.7,7407,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805013,649410.00
07/10/2019 20:30,2,0.305,ACTIVE,213.29,335.74,60.012,1562805004,"201051344001158","174011545737251",27.06,24.50,0,331.23,344.45,8.4,6.2,0.044,1341572.7,1341572.7,7389,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805014,649411.00
07/10/2019 20:30,2,0.291,ACTIVE,214.19,337.24,59.975,1562805004,"201051344000917","174011545737251",27.23,24.50,0,330.63,345.96,8.1,5.9,0.031,1356851.8,1356851.8,7405,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805015,649412.00
07/10/2019 20:30,2,0.350,ACTIVE,214.19,336.64,60.006,1562805004,"201051344000417","174011545737251",17.91,24.50,0,331.83,343.85,6.4,4.2,0.022,1074845.9,1074845.9,7412,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805016,649413.00
07/10/2019 20:30,2,0.277,ACTIVE,214.41,338.14,60.006,1562805004,"201051344000685","174011545737251",27.45,24.00,0,331.83,346.26,7.7,5.5,0.040,1363007.7,1363007.7,7397,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805017,649414.00
07/10/2019 20:30,2,0.307,ACTIVE,214.19,337.54,60.012,1562805004,"201051344000651","174011545737251",26.88,23.50,0,332.43,345.66,8.4,6.2,0.040,1357115.5,1357115.5,7394,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805018,649415.00
07/10/2019 20:30,2,0.312,ACTIVE,213.06,334.84,60.012,1562805004,"201051344000594","174011545737251",27.23,25.50,0,329.73,344.15,8.6,6.4,0.040,1367471.0,1367471.0,7395,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805019,649416.00
07/10/2019 20:30,2,0.318,ACTIVE,213.29,336.04,60.006,1562805004,"201051344000469","174011545737251",26.96,23.50,0,330.03,344.45,8.7,6.5,0.040,1347520.7,1347520.7,7399,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805020,649417.00
07/10/2019 20:30,2,0.355,ACTIVE,214.41,337.84,60.012,1562805004,"201051344000585","174011545737251",26.90,24.50,0,332.13,345.96,9.7,7.5,0.044,1372239.0,1372239.0,7390,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805021,649418.00
07/10/2019 20:30,2,0.312,ACTIVE,213.96,337.54,60.001,1562805004,"201051344000853","174011545737251",27.08,24.50,0,332.73,345.66,8.6,6.4,0.040,1370387.7,1370387.7,7393,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805022,649419.00
07/10/2019 20:30,2,0.289,ACTIVE,214.41,337.84,60.006,1562805004,"201051344001145","174011545737251",27.08,23.50,0,333.03,346.26,8.0,5.8,0.035,1371690.6,1371690.6,7413,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805023,649420.00
07/10/2019 20:30,2,0.312,ACTIVE,214.19,337.54,60.012,1562805004,"201051344000438","174011545737251",27.47,24.30,0,332.73,345.96,8.8,6.5,0.035,1365163.6,1365163.6,7391,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805024,649421.00
07/10/2019 20:30,2,0.344,ACTIVE,213.96,336.64,59.990,1562805004,"201051344001135","174011545737251",27.49,24.00,0,331.83,345.36,9.6,7.3,0.044,1352530.9,1352530.9,7389,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805025,649422.00
07/10/2019 20:30,2,0.332,ACTIVE,213.29,335.14,59.990,1562805004,"201051344000983","174011545737251",27.63,24.50,0,330.03,344.15,9.3,7.1,0.044,1368526.3,1368526.3,7390,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805026,649423.00
07/10/2019 20:30,2,0.318,ACTIVE,214.19,336.64,60.001,1562805004,"201051344001203","174011545737251",26.58,24.30,0,332.73,346.86,8.6,6.4,0.040,1360512.2,1360512.2,7404,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805027,649424.00
07/10/2019 20:30,2,0.293,ACTIVE,213.96,336.34,60.012,1562805004,"201051344001230","174011545737251",27.37,23.80,0,330.93,344.76,8.1,5.9,0.035,1355371.1,1355371.1,7419,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805027,649425.00
07/10/2019 20:30,2,0.318,ACTIVE,213.74,337.54,60.012,1562805004,"201051344000646","174011545737251",27.29,24.80,0,331.53,345.66,8.8,6.6,0.040,1349293.2,1349293.2,7406,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805028,649426.00
07/10/2019 20:30,2,0.318,ACTIVE,213.51,334.84,59.964,1562805004,"201051344000867","174011545737251",27.04,25.00,0,330.33,343.85,8.7,6.5,0.040,1345741.2,1345741.2,7394,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805029,649427.00
07/10/2019 20:30,2,0.312,ACTIVE,213.74,337.54,60.012,1562805004,"201051344000633","174011545737251",26.94,24.80,0,331.53,346.86,8.5,6.3,0.040,1342719.2,1342719.2,7404,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805030,649428.00
07/10/2019 20:30,2,0.322,ACTIVE,213.74,336.64,60.006,1562805004,"201051344000955","174011545737251",27.85,24.80,0,331.23,344.76,9.2,6.9,0.040,1369960.9,1369960.9,7401,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805031,649429.00
07/10/2019 20:30,2,0.318,ACTIVE,213.51,335.74,59.996,1562805004,"201051344000648","174011545737251",26.28,23.50,0,330.93,345.36,8.5,6.3,0.035,1356620.3,1356620.3,7385,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805032,649430.00
07/10/2019 20:30,2,0.297,ACTIVE,213.74,336.34,60.012,1562805004,"201051344000645","174011545737251",26.42,24.30,0,331.53,345.66,8.0,5.8,0.040,1362187.4,1362187.4,7389,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805033,649431.00
07/10/2019 20:30,2,0.305,ACTIVE,213.29,335.44,60.001,1562805004,"201051344000569","174011545737251",27.81,25.30,0,330.63,344.45,8.6,6.4,0.040,1379125.2,1379125.2,7391,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805034,649432.00
07/10/2019 20:30,2,0.357,ACTIVE,213.51,338.74,60.006,1562805004,"179051228000119","174011545737251",26.88,27.00,0,330.93,348.66,9.8,7.5,0.040,165366.7,165366.7,7455,0,0,0,L,46974696,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805035,649433.00
07/10/2019 20:45,2,0.479,ACTIVE,213.29,336.64,60.006,1562805905,"201051344000579","174011545737251",27.89,24.30,0,329.43,343.25,13.5,11.1,0.075,1380388.0,1380388.0,7400,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805906,649434.00
07/10/2019 20:45,2,0.449,ACTIVE,214.41,337.24,60.017,1562805905,"201051344001025","174011545737251",27.41,23.30,0,330.63,343.85,12.5,10.1,0.071,1365055.0,1365055.0,7393,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805907,649435.00
07/10/2019 20:45,2,0.426,ACTIVE,214.64,338.74,60.006,1562805905,"201051344001093","174011545737251",27.95,23.50,0,331.23,343.25,12.1,9.8,0.066,1347203.0,1347203.0,7411,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805908,649436.00
07/10/2019 20:45,2,0.441,ACTIVE,213.29,336.64,60.012,1562805905,"201051344000458","174011545737251",27.83,24.30,0,330.03,342.35,12.5,10.1,0.075,1361348.9,1361348.9,7385,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805909,649437.00
07/10/2019 20:45,2,0.449,ACTIVE,214.41,337.54,60.012,1562805905,"201051344000890","174011545737251",27.59,24.00,0,330.63,343.55,12.6,10.3,0.066,1362419.6,1362419.6,7396,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805910,649438.00
07/10/2019 20:45,2,0.416,ACTIVE,213.29,337.24,60.012,1562805905,"201051344000988","174011545737251",18.09,23.80,0,328.82,341.45,7.6,5.4,0.049,1037139.0,1037139.0,7397,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805911,649439.00
07/10/2019 20:45,2,0.418,ACTIVE,214.87,339.04,60.006,1562805905,"201051344000582","174011545737251",27.63,23.00,0,331.53,343.85,11.8,9.4,0.071,1339822.2,1339822.2,7388,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805912,649440.00
07/10/2019 20:45,2,0.451,ACTIVE,213.29,336.64,60.043,1562805905,"201051344000868","174011545737251",27.12,23.00,0,330.03,342.65,12.4,10.0,0.071,1347773.8,1347773.8,7388,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805913,649441.00
07/10/2019 20:45,2,0.424,ACTIVE,213.74,338.14,60.012,1562805905,"201051344000576","174011545737251",27.89,23.50,0,330.33,343.25,12.0,9.6,0.071,1364228.5,1364228.5,7408,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805914,649442.00
07/10/2019 20:45,2,0.432,ACTIVE,213.29,336.34,60.006,1562805905,"201051344001158","174011545737251",27.31,23.80,0,328.22,341.75,12.0,9.6,0.071,1341574.4,1341574.4,7390,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805915,649443.00
07/10/2019 20:45,2,0.412,ACTIVE,214.64,338.14,60.022,1562805905,"201051344000917","174011545737251",27.93,23.80,0,330.33,343.85,11.7,9.4,0.062,1356853.5,1356853.5,7406,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805916,649444.00
07/10/2019 20:45,2,0.443,ACTIVE,214.64,337.54,60.017,1562805905,"201051344000417","174011545737251",18.17,24.00,0,331.23,340.85,8.2,6.0,0.044,1074847.0,1074847.0,7413,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805917,649445.00
07/10/2019 20:45,2,0.410,ACTIVE,214.64,339.04,60.017,1562805905,"201051344000685","174011545737251",26.64,23.50,0,331.23,344.15,11.1,8.8,0.071,1363009.2,1363009.2,7398,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805918,649446.00
07/10/2019 20:45,2,0.430,ACTIVE,214.64,338.74,60.017,1562805905,"201051344000651","174011545737251",27.08,23.00,0,331.53,344.76,11.8,9.5,0.066,1357117.3,1357117.3,7395,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805919,649447.00
07/10/2019 20:45,2,0.439,ACTIVE,213.06,336.34,60.006,1562805905,"201051344000594","174011545737251",27.19,25.00,0,328.82,342.05,12.2,9.8,0.075,1367472.8,1367472.8,7396,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805919,649448.00
07/10/2019 20:45,2,0.428,ACTIVE,213.29,336.64,60.006,1562805905,"201051344000469","174011545737251",28.09,22.80,0,328.52,341.75,12.2,9.9,0.071,1347522.5,1347522.5,7400,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805920,649449.00
07/10/2019 20:45,2,0.467,ACTIVE,214.87,339.04,60.028,1562805905,"201051344000585","174011545737251",27.95,23.50,0,331.23,343.85,13.2,10.8,0.075,1372241.1,1372241.1,7391,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805921,649450.00
07/10/2019 20:45,2,0.432,ACTIVE,213.74,338.14,60.017,1562805905,"201051344000853","174011545737251",27.47,23.80,0,331.83,344.15,12.1,9.7,0.071,1370389.5,1370389.5,7394,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805922,649451.00
07/10/2019 20:45,2,0.414,ACTIVE,214.87,338.74,60.012,1562805905,"201051344001145","174011545737251",27.15,23.00,0,331.53,344.15,11.4,9.1,0.062,1371692.3,1371692.3,7414,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805923,649452.00
07/10/2019 20:45,2,0.434,ACTIVE,214.64,338.44,60.017,1562805905,"201051344000438","174011545737251",26.80,23.80,0,331.83,344.45,11.8,9.5,0.066,1365165.4,1365165.4,7392,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805924,649453.00
07/10/2019 20:45,2,0.457,ACTIVE,214.19,337.24,60.012,1562805905,"201051344001135","174011545737251",27.51,23.50,0,330.93,343.55,12.8,10.4,0.066,1352532.9,1352532.9,7390,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805925,649454.00
07/10/2019 20:45,2,0.449,ACTIVE,213.29,336.64,60.043,1562805905,"201051344000983","174011545737251",27.89,23.80,0,328.52,342.65,12.8,10.4,0.080,1368528.2,1368528.2,7391,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805926,649455.00
07/10/2019 20:45,2,0.434,ACTIVE,214.64,337.54,60.012,1562805905,"201051344001203","174011545737251",26.68,23.50,0,331.53,344.76,11.8,9.4,0.066,1360514.0,1360514.0,7405,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805927,649456.00
07/10/2019 20:45,2,0.406,ACTIVE,214.19,337.24,60.012,1562805905,"201051344001230","174011545737251",27.49,23.30,0,330.03,342.65,11.3,9.0,0.062,1355372.7,1355372.7,7420,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805928,649457.00
07/10/2019 20:45,2,0.436,ACTIVE,213.96,338.44,60.012,1562805905,"201051344000646","174011545737251",27.39,24.00,0,329.73,343.85,12.2,9.8,0.062,1349295.1,1349295.1,7407,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805929,649458.00
07/10/2019 20:45,2,0.428,ACTIVE,213.51,336.04,60.028,1562805905,"201051344000867","174011545737251",27.85,24.50,0,329.73,341.45,12.1,9.8,0.062,1345743.0,1345743.0,7395,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805930,649459.00
07/10/2019 20:45,2,0.428,ACTIVE,213.74,338.44,60.006,1562805905,"201051344000633","174011545737251",27.33,24.30,0,329.43,344.15,11.9,9.6,0.066,1342721.0,1342721.0,7405,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805931,649460.00
07/10/2019 20:45,2,0.439,ACTIVE,213.96,337.24,60.017,1562805905,"201051344000955","174011545737251",27.37,24.00,0,330.33,343.55,12.3,9.9,0.071,1369962.8,1369962.8,7402,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805932,649461.00
07/10/2019 20:45,2,0.426,ACTIVE,213.29,336.34,60.017,1562805905,"201051344000648","174011545737251",27.59,23.30,0,330.33,343.55,11.9,9.6,0.066,1356622.2,1356622.2,7386,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805933,649462.00
07/10/2019 20:45,2,0.414,ACTIVE,213.51,337.24,60.017,1562805905,"201051344000645","174011545737251",27.31,23.80,0,330.63,342.95,11.5,9.2,0.066,1362189.1,1362189.1,7390,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805934,649463.00
07/10/2019 20:45,2,0.426,ACTIVE,213.29,336.64,60.022,1562805905,"201051344000569","174011545737251",27.79,24.30,0,329.43,342.95,12.0,9.7,0.071,1379127.1,1379127.1,7392,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805934,649464.00
07/10/2019 20:45,2,0.463,ACTIVE,213.29,340.25,59.985,1562805905,"179051228000119","174011545737251",27.91,26.30,0,330.63,345.36,13.1,10.8,0.071,165368.8,165368.8,7456,0,0,0,L,46974696,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562805935,649465.00
07/10/2019 21:00,2,0.314,ACTIVE,212.83,333.63,60.049,1562806805,"201051344000579","174011545737251",27.08,24.50,0,329.73,343.85,8.7,6.5,0.035,1380390.0,1380390.0,7401,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806806,649466.00
07/10/2019 21:00,2,0.279,ACTIVE,213.96,335.14,60.033,1562806805,"201051344001025","174011545737251",26.94,23.00,0,331.83,345.06,7.6,5.4,0.031,1365056.7,1365056.7,7394,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806807,649467.00
07/10/2019 21:00,2,0.270,ACTIVE,214.19,336.04,60.033,1562806805,"201051344001093","174011545737251",27.43,23.30,0,332.13,344.76,7.5,5.3,0.022,1347204.7,1347204.7,7412,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806808,649468.00
07/10/2019 21:00,2,0.285,ACTIVE,212.83,333.33,60.038,1562806805,"201051344000458","174011545737251",26.22,24.30,0,329.73,343.85,7.6,5.4,0.031,1361350.6,1361350.6,7386,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806809,649469.00
07/10/2019 21:00,2,0.289,ACTIVE,213.96,335.14,60.033,1562806805,"201051344000890","174011545737251",27.29,23.80,0,330.63,345.36,8.1,5.8,0.031,1362421.4,1362421.4,7397,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806810,649470.00
07/10/2019 21:00,2,0.256,ACTIVE,212.61,334.84,60.022,1562806805,"201051344000988","174011545737251",17.87,23.80,0,328.82,343.25,4.7,2.6,0.009,1037139.9,1037139.9,7398,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806810,649471.00
07/10/2019 21:00,2,0.271,ACTIVE,214.41,336.34,60.033,1562806805,"201051344000582","174011545737251",26.58,23.00,0,331.23,345.06,7.3,5.2,0.031,1339823.8,1339823.8,7389,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806812,649472.00
07/10/2019 21:00,2,0.287,ACTIVE,212.61,333.63,60.028,1562806805,"201051344000868","174011545737251",27.10,22.80,0,329.13,343.55,7.9,5.7,0.031,1347775.6,1347775.6,7389,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806813,649473.00
07/10/2019 21:00,2,0.270,ACTIVE,213.29,335.14,59.996,1562806805,"201051344000576","174011545737251",27.27,23.50,0,329.73,343.85,7.5,5.3,0.035,1364230.2,1364230.2,7409,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806813,649474.00
07/10/2019 21:00,2,0.273,ACTIVE,212.61,333.33,60.033,1562806805,"201051344001158","174011545737251",26.96,24.00,0,329.43,343.85,7.5,5.3,0.031,1341576.1,1341576.1,7391,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806814,649475.00
07/10/2019 21:00,2,0.268,ACTIVE,213.96,336.64,60.022,1562806805,"201051344000917","174011545737251",26.88,23.80,0,330.63,345.06,7.3,5.1,0.022,1356855.1,1356855.1,7407,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806815,649476.00
07/10/2019 21:00,2,0.309,ACTIVE,213.96,335.44,60.033,1562806805,"201051344000417","174011545737251",17.93,23.80,0,330.33,342.95,5.6,3.5,0.018,1074848.1,1074848.1,7414,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806816,649477.00
07/10/2019 21:00,2,0.242,ACTIVE,214.19,336.94,60.028,1562806805,"201051344000685","174011545737251",27.47,23.00,0,331.83,345.96,6.8,4.6,0.027,1363010.7,1363010.7,7399,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806817,649478.00
07/10/2019 21:00,2,0.277,ACTIVE,214.19,336.94,60.038,1562806805,"201051344000651","174011545737251",26.24,22.80,0,332.13,345.36,7.4,5.2,0.031,1357119.0,1357119.0,7396,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806818,649479.00
07/10/2019 21:00,2,0.279,ACTIVE,212.38,333.63,60.022,1562806805,"201051344000594","174011545737251",27.31,25.30,0,327.92,343.55,7.7,5.5,0.035,1367474.5,1367474.5,7397,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806819,649480.00
07/10/2019 21:00,2,0.291,ACTIVE,212.83,333.93,60.038,1562806805,"201051344000469","174011545737251",26.48,23.00,0,329.13,343.85,7.8,5.7,0.031,1347524.3,1347524.3,7401,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806820,649481.00
07/10/2019 21:00,2,0.312,ACTIVE,214.19,336.64,60.012,1562806805,"201051344000585","174011545737251",27.41,23.30,0,331.53,345.06,8.7,6.5,0.031,1372243.1,1372243.1,7392,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806821,649482.00
07/10/2019 21:00,2,0.283,ACTIVE,213.29,335.14,60.033,1562806805,"201051344000853","174011545737251",26.94,24.00,0,330.63,345.36,7.7,5.5,0.035,1370391.2,1370391.2,7395,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806822,649483.00
07/10/2019 21:00,2,0.260,ACTIVE,214.19,336.34,60.017,1562806805,"201051344001145","174011545737251",27.27,22.80,0,332.43,345.36,7.2,5.1,0.027,1371693.8,1371693.8,7415,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806823,649484.00
07/10/2019 21:00,2,0.283,ACTIVE,213.96,336.34,60.022,1562806805,"201051344000438","174011545737251",26.92,23.50,0,332.13,344.76,7.8,5.6,0.031,1365167.1,1365167.1,7393,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806824,649485.00
07/10/2019 21:00,2,0.311,ACTIVE,213.74,335.14,60.028,1562806805,"201051344001135","174011545737251",27.17,23.30,0,330.93,344.45,8.6,6.3,0.031,1352534.8,1352534.8,7391,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806825,649486.00
07/10/2019 21:00,2,0.307,ACTIVE,212.83,333.03,60.043,1562806805,"201051344000983","174011545737251",27.37,24.00,0,328.82,343.25,8.5,6.3,0.031,1368530.2,1368530.2,7392,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806826,649487.00
07/10/2019 21:00,2,0.287,ACTIVE,213.96,335.44,60.033,1562806805,"201051344001203","174011545737251",26.76,23.30,0,331.53,345.36,7.8,5.6,0.031,1360515.7,1360515.7,7406,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806826,649488.00
07/10/2019 21:00,2,0.268,ACTIVE,213.96,335.14,60.022,1562806805,"201051344001230","174011545737251",27.39,23.00,0,330.63,343.55,7.5,5.3,0.027,1355374.3,1355374.3,7421,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806827,649489.00
07/10/2019 21:00,2,0.293,ACTIVE,213.51,336.04,60.022,1562806805,"201051344000646","174011545737251",27.15,23.50,0,330.33,344.76,8.0,5.8,0.027,1349296.9,1349296.9,7408,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806828,649490.00
07/10/2019 21:00,2,0.287,ACTIVE,213.06,332.73,60.033,1562806805,"201051344000867","174011545737251",27.23,24.50,0,329.13,342.95,7.9,5.7,0.031,1345744.8,1345744.8,7396,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806829,649491.00
07/10/2019 21:00,2,0.279,ACTIVE,213.29,335.74,60.033,1562806805,"201051344000633","174011545737251",27.53,24.30,0,330.03,345.36,7.8,5.6,0.035,1342722.7,1342722.7,7406,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806830,649492.00
07/10/2019 21:00,2,0.297,ACTIVE,213.74,335.44,60.038,1562806805,"201051344000955","174011545737251",27.37,23.80,0,329.43,344.15,8.3,6.1,0.031,1369964.6,1369964.6,7403,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806831,649493.00
07/10/2019 21:00,2,0.287,ACTIVE,213.06,334.24,60.028,1562806805,"201051344000648","174011545737251",26.70,23.30,0,330.03,344.15,7.8,5.7,0.027,1356623.9,1356623.9,7387,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806832,649494.00
07/10/2019 21:00,2,0.270,ACTIVE,213.29,334.54,60.012,1562806805,"201051344000645","174011545737251",26.48,24.00,0,330.33,344.15,7.2,5.1,0.031,1362190.7,1362190.7,7391,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806833,649495.00
07/10/2019 21:00,2,0.295,ACTIVE,212.83,333.63,60.054,1562806805,"201051344000569","174011545737251",26.18,24.30,0,330.03,343.25,7.8,5.7,0.040,1379128.8,1379128.8,7393,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806834,649496.00
07/10/2019 21:00,2,0.328,ACTIVE,213.06,337.24,60.033,1562806805,"179051228000119","174011545737251",27.12,26.30,0,330.03,347.76,9.0,6.8,0.031,165370.8,165370.8,7457,0,0,0,L,46974696,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562806835,649497.00
07/10/2019 21:15,2,0.236,ACTIVE,212.61,332.43,60.028,1562807706,"201051344000579","174011545737251",26.30,23.80,0,329.13,338.44,6.3,4.2,0.013,1380391.4,1380391.4,7402,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807707,649498.00
07/10/2019 21:15,2,0.197,ACTIVE,213.74,334.54,60.017,1562807706,"201051344001025","174011545737251",26.36,22.50,0,330.03,342.35,5.3,3.2,0.009,1365057.9,1365057.9,7395,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807708,649499.00
07/10/2019 21:15,2,0.213,ACTIVE,213.96,335.74,60.022,1562807706,"201051344001093","174011545737251",25.50,23.00,0,329.73,344.15,5.5,3.4,0.004,1347205.9,1347205.9,7413,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807709,649500.00
