ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 21:15,2,0.197,ACTIVE,212.61,332.73,60.022,1562807706,"201051344000458","174011545737251",26.62,23.50,0,327.92,338.74,5.3,3.2,0.013,1361351.7,1361351.7,7387,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807710,649501.00
07/10/2019 21:15,2,0.217,ACTIVE,213.51,334.84,60.033,1562807706,"201051344000890","174011545737251",26.04,23.50,0,329.73,343.25,5.8,3.6,0.004,1362422.7,1362422.7,7398,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807711,649502.00
07/10/2019 21:15,2,0.158,ACTIVE,212.38,333.93,60.033,1562807706,"201051344000988","174011545737251",17.93,23.00,0,326.72,340.25,2.9,0.8,0.000,1037140.3,1037140.3,7399,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807712,649503.00
07/10/2019 21:15,2,0.197,ACTIVE,214.19,336.04,60.033,1562807706,"201051344000582","174011545737251",26.00,22.50,0,329.73,346.86,5.2,3.1,0.009,1339824.9,1339824.9,7390,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807713,649504.00
07/10/2019 21:15,2,0.209,ACTIVE,212.38,332.73,60.038,1562807706,"201051344000868","174011545737251",25.84,22.30,0,327.92,338.44,5.5,3.4,0.009,1347776.7,1347776.7,7390,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807714,649505.00
07/10/2019 21:15,2,0.197,ACTIVE,212.83,333.93,60.017,1562807706,"201051344000576","174011545737251",25.19,22.80,0,327.92,340.55,5.1,3.0,0.009,1364231.2,1364231.2,7410,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807715,649506.00
07/10/2019 21:15,2,0.189,ACTIVE,212.61,332.43,60.043,1562807706,"201051344001158","174011545737251",26.22,23.00,0,327.02,339.04,5.1,3.0,0.013,1341577.1,1341577.1,7392,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807716,649507.00
07/10/2019 21:15,2,0.195,ACTIVE,213.74,336.34,60.033,1562807706,"201051344000917","174011545737251",25.64,23.30,0,329.13,343.55,5.0,2.9,0.004,1356856.1,1356856.1,7408,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807716,649508.00
07/10/2019 21:15,2,0.213,ACTIVE,213.96,335.44,60.033,1562807706,"201051344000417","174011545737251",17.89,23.30,0,329.73,341.45,3.9,1.8,0.000,1074848.8,1074848.8,7415,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807717,649509.00
07/10/2019 21:15,2,0.178,ACTIVE,213.96,336.64,60.033,1562807706,"201051344000685","174011545737251",25.17,22.80,0,329.43,343.25,4.6,2.5,0.009,1363011.7,1363011.7,7400,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807718,649510.00
07/10/2019 21:15,2,0.191,ACTIVE,213.96,335.74,60.075,1562807706,"201051344000651","174011545737251",26.38,22.30,0,330.63,345.66,5.2,3.0,0.004,1357120.0,1357120.0,7397,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807719,649511.00
07/10/2019 21:15,2,0.203,ACTIVE,212.38,332.73,60.033,1562807706,"201051344000594","174011545737251",26.02,24.50,0,327.02,338.44,5.4,3.3,0.009,1367475.6,1367475.6,7398,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807720,649512.00
07/10/2019 21:15,2,0.209,ACTIVE,212.61,332.43,60.028,1562807706,"201051344000469","174011545737251",26.66,22.00,0,327.32,339.04,5.7,3.6,0.009,1347525.4,1347525.4,7402,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807721,649513.00
07/10/2019 21:15,2,0.225,ACTIVE,213.96,336.34,60.033,1562807706,"201051344000585","174011545737251",26.96,23.00,0,330.33,343.55,6.2,4.0,0.009,1372244.4,1372244.4,7393,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807722,649514.00
07/10/2019 21:15,2,0.203,ACTIVE,213.06,334.24,60.038,1562807706,"201051344000853","174011545737251",24.71,23.00,0,329.13,340.85,5.1,3.0,0.004,1370392.3,1370392.3,7396,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807723,649515.00
07/10/2019 21:15,2,0.193,ACTIVE,213.96,336.34,60.033,1562807706,"201051344001145","174011545737251",25.03,22.50,0,331.53,346.26,4.9,2.8,0.009,1371694.8,1371694.8,7416,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807724,649516.00
07/10/2019 21:15,2,0.205,ACTIVE,213.74,335.44,60.022,1562807706,"201051344000438","174011545737251",26.66,23.00,0,331.23,346.86,5.6,3.4,0.009,1365168.2,1365168.2,7394,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807725,649517.00
07/10/2019 21:15,2,0.225,ACTIVE,213.51,334.54,60.049,1562807706,"201051344001135","174011545737251",26.48,22.80,0,330.63,342.65,6.0,3.9,0.018,1352536.1,1352536.1,7392,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807726,649518.00
07/10/2019 21:15,2,0.227,ACTIVE,212.61,332.43,59.996,1562807706,"201051344000983","174011545737251",25.74,23.00,0,327.92,338.74,5.9,3.8,0.013,1368531.4,1368531.4,7393,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807727,649519.00
07/10/2019 21:15,2,0.209,ACTIVE,213.96,335.14,60.038,1562807706,"201051344001203","174011545737251",25.72,23.00,0,330.93,345.06,5.5,3.4,0.009,1360516.9,1360516.9,7407,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807728,649520.00
07/10/2019 21:15,2,0.209,ACTIVE,213.74,334.84,60.033,1562807706,"201051344001230","174011545737251",24.15,22.80,0,329.13,344.15,5.2,3.0,0.009,1355375.4,1355375.4,7422,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807729,649521.00
07/10/2019 21:15,2,0.203,ACTIVE,213.29,334.84,60.028,1562807706,"201051344000646","174011545737251",26.50,23.00,0,329.73,345.06,5.5,3.4,0.009,1349298.0,1349298.0,7409,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807729,649522.00
07/10/2019 21:15,2,0.203,ACTIVE,212.83,332.13,60.033,1562807706,"201051344000867","174011545737251",26.42,23.50,0,327.92,338.74,5.5,3.4,0.009,1345746.0,1345746.0,7397,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807730,649523.00
07/10/2019 21:15,2,0.203,ACTIVE,213.06,334.84,60.033,1562807706,"201051344000633","174011545737251",26.00,23.50,0,328.22,341.75,5.4,3.3,0.004,1342723.9,1342723.9,7407,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807731,649524.00
07/10/2019 21:15,2,0.219,ACTIVE,213.29,334.84,60.059,1562807706,"201051344000955","174011545737251",26.52,23.50,0,328.82,343.85,5.9,3.7,0.009,1369965.8,1369965.8,7404,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807732,649525.00
07/10/2019 21:15,2,0.203,ACTIVE,212.61,332.73,60.033,1562807706,"201051344000648","174011545737251",26.12,22.80,0,328.52,339.95,5.4,3.3,0.013,1356625.0,1356625.0,7388,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807733,649526.00
07/10/2019 21:15,2,0.172,ACTIVE,212.83,333.03,60.033,1562807706,"201051344000645","174011545737251",26.78,23.30,0,328.52,340.25,4.7,2.6,0.009,1362191.7,1362191.7,7392,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807734,649527.00
07/10/2019 21:15,2,0.201,ACTIVE,212.61,332.73,60.049,1562807706,"201051344000569","174011545737251",26.26,23.50,0,327.62,339.65,5.4,3.3,0.009,1379129.9,1379129.9,7394,0,0,0,L,1122011218,1,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807735,649528.00
07/10/2019 21:15,2,0.227,ACTIVE,212.61,335.74,60.006,1562807706,"179051228000119","174011545737251",27.65,25.30,0,327.92,343.85,6.4,4.2,0.000,165372.2,165372.2,7458,0,0,0,L,46974696,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562807736,649529.00
07/10/2019 21:30,2,0.172,ALERT,212.16,296.36,60.038,1562808605,"201051344000579","174011545737251",23.10,22.50,0,294.86,334.84,4.0,2.0,0.000,1380392.2,1380392.2,7403,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808607,649530.00
07/10/2019 21:30,2,0.137,ALERT,213.51,298.77,60.033,1562808605,"201051344001025","174011545737251",23.48,21.80,0,297.87,358.28,3.2,1.2,0.000,1365058.4,1365058.4,7396,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808609,649531.00
07/10/2019 21:30,2,0.158,ALERT,213.74,299.37,60.038,1562808605,"201051344001093","174011545737251",21.61,22.00,0,296.96,339.04,3.5,1.5,0.000,1347206.5,1347206.5,7414,0,0,0,L,1122011218,1,122.01,122.23,0002,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808611,649532.00
07/10/2019 21:30,2,0.135,ALERT,212.16,296.06,60.086,1562808605,"201051344000458","174011545737251",22.74,22.50,0,294.56,335.14,3.1,1.1,0.000,1361352.3,1361352.3,7388,0,0,0,L,1122011218,1,121.10,122.46,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808613,649533.00
07/10/2019 21:30,2,0.156,ALERT,213.51,299.67,60.043,1562808605,"201051344000890","174011545737251",22.92,22.50,0,297.26,338.14,3.6,1.6,0.000,1362423.3,1362423.3,7399,0,0,0,L,1122011218,1,122.23,121.55,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808615,649534.00
07/10/2019 21:30,2,0.094,ALERT,212.16,295.76,60.028,1562808605,"201051344000988","174011545737251",17.81,21.80,0,292.16,336.04,1.7,0.0,0.000,1037140.4,1037140.4,7400,0,0,0,L,1122011218,1,120.88,122.46,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808617,649535.00
07/10/2019 21:30,2,0.146,ALERT,213.96,299.97,60.049,1562808605,"201051344000582","174011545737251",20.22,21.80,0,297.87,338.44,3.0,1.0,0.000,1339825.4,1339825.4,7391,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808618,649536.00
07/10/2019 21:30,2,0.148,ALERT,212.38,296.36,60.049,1562808605,"201051344000868","174011545737251",22.03,21.30,0,294.86,335.44,3.4,1.3,0.000,1347777.3,1347777.3,7391,0,0,0,L,1122011218,1,120.88,122.68,0002,19,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808620,649537.00
07/10/2019 21:30,2,0.131,ALERT,212.83,296.36,60.043,1562808605,"201051344000576","174011545737251",22.13,21.50,0,294.26,336.34,3.0,0.9,0.000,1364231.7,1364231.7,7411,0,0,0,L,1122011218,1,121.33,122.23,0002,19,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808622,649538.00
07/10/2019 21:30,2,0.137,ALERT,212.38,295.46,60.001,1562808605,"201051344001158","174011545737251",21.93,21.80,0,293.66,335.74,3.0,1.0,0.000,1341577.7,1341577.7,7393,0,0,0,L,1122011218,1,120.88,122.23,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808624,649539.00
07/10/2019 21:30,2,0.139,ALERT,213.74,298.77,60.059,1562808605,"201051344000917","174011545737251",21.35,22.30,0,296.06,338.14,3.0,1.0,0.000,1356856.6,1356856.6,7409,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808626,649540.00
07/10/2019 21:30,2,0.146,ALERT,213.74,298.47,60.049,1562808605,"201051344000417","174011545737251",17.59,22.00,0,296.36,335.14,2.6,0.6,0.000,1074849.1,1074849.1,7416,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808628,649541.00
07/10/2019 21:30,2,0.111,ALERT,213.96,299.37,60.038,1562808605,"201051344000685","174011545737251",21.55,22.00,0,296.36,338.74,2.4,0.4,0.000,1363012.1,1363012.1,7401,0,0,0,L,1122011218,1,122.68,122.01,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808630,649542.00
07/10/2019 21:30,2,0.152,ALERT,213.74,298.47,60.043,1562808605,"201051344000651","174011545737251",19.92,21.50,0,296.36,339.65,3.1,1.1,0.000,1357120.6,1357120.6,7398,0,0,0,L,1122011218,1,122.46,122.01,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808631,649543.00
07/10/2019 21:30,2,0.141,ALERT,212.16,296.66,60.049,1562808605,"201051344000594","174011545737251",22.07,23.30,0,293.36,334.84,3.2,1.1,0.000,1367476.2,1367476.2,7399,0,0,0,L,1122011218,1,120.88,122.23,0002,20,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808633,649544.00
07/10/2019 21:30,2,0.156,ALERT,212.38,295.46,60.049,1562808605,"201051344000469","174011545737251",21.71,21.00,0,292.76,335.14,3.5,1.4,0.000,1347526.1,1347526.1,7403,0,0,0,L,1122011218,1,120.42,122.68,0002,18,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808635,649545.00
07/10/2019 21:30,2,0.168,ALERT,213.74,299.37,60.065,1562808605,"201051344000585","174011545737251",22.70,22.00,0,296.36,339.95,3.9,1.8,0.000,1372245.1,1372245.1,7394,0,0,0,L,1122011218,1,121.78,122.46,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808637,649546.00
07/10/2019 21:30,2,0.131,ALERT,212.83,295.76,60.043,1562808605,"201051344000853","174011545737251",21.63,21.80,0,293.96,336.64,2.9,0.9,0.000,1370392.8,1370392.8,7397,0,0,0,L,1122011218,1,121.55,122.46,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808639,649547.00
07/10/2019 21:30,2,0.129,ALERT,213.96,299.67,60.043,1562808605,"201051344001145","174011545737251",22.05,21.50,0,296.96,339.34,2.9,0.9,0.000,1371695.3,1371695.3,7417,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808641,649548.00
07/10/2019 21:30,2,0.143,ALERT,213.74,299.37,60.043,1562808605,"201051344000438","174011545737251",22.86,22.30,0,296.96,338.74,3.3,1.3,0.000,1365168.8,1365168.8,7395,0,0,0,L,1122011218,1,122.46,122.23,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808642,649549.00
07/10/2019 21:30,2,0.162,ALERT,213.29,299.07,60.043,1562808605,"201051344001135","174011545737251",23.24,22.00,0,297.26,337.54,3.8,1.8,0.000,1352536.9,1352536.9,7393,0,0,0,L,1122011218,1,121.78,122.01,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808644,649550.00
07/10/2019 21:30,2,0.160,ALERT,212.38,296.06,60.049,1562808605,"201051344000983","174011545737251",22.46,22.00,0,294.86,335.74,3.7,1.6,0.000,1368532.1,1368532.1,7394,0,0,0,L,1122011218,1,121.10,122.23,0002,21,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808646,649551.00
07/10/2019 21:30,2,0.164,ALERT,213.74,298.77,60.049,1562808605,"201051344001203","174011545737251",19.08,22.00,0,296.66,340.85,3.2,1.1,0.000,1360517.4,1360517.4,7408,0,0,0,L,1122011218,1,122.46,122.01,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808648,649552.00
07/10/2019 21:30,2,0.145,ALERT,213.51,299.37,60.043,1562808605,"201051344001230","174011545737251",20.36,21.80,0,297.26,336.94,3.0,1.0,0.000,1355375.9,1355375.9,7423,0,0,0,L,1122011218,1,122.23,121.78,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808650,649553.00
07/10/2019 21:30,2,0.154,ALERT,213.29,299.07,60.006,1562808605,"201051344000646","174011545737251",20.83,22.00,0,296.06,339.34,3.3,1.2,0.000,1349298.6,1349298.6,7410,0,0,0,L,1122011218,1,122.23,122.01,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808652,649554.00
07/10/2019 21:30,2,0.143,ALERT,212.61,295.76,60.049,1562808605,"201051344000867","174011545737251",22.58,22.30,0,293.96,335.44,3.3,1.3,0.000,1345746.5,1345746.5,7398,0,0,0,L,1122011218,1,121.33,122.23,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808653,649555.00
07/10/2019 21:30,2,0.137,ALERT,212.83,295.46,60.049,1562808605,"201051344000633","174011545737251",22.38,22.30,0,291.85,336.94,3.1,1.1,0.000,1342724.4,1342724.4,7408,0,0,0,L,1122011218,1,121.33,122.68,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808655,649556.00
07/10/2019 21:30,2,0.164,ALERT,213.06,299.07,60.038,1562808605,"201051344000955","174011545737251",21.27,22.30,0,296.96,337.24,3.5,1.5,0.000,1369966.5,1369966.5,7405,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808657,649557.00
07/10/2019 21:30,2,0.139,ALERT,212.38,295.16,60.081,1562808605,"201051344000648","174011545737251",22.44,21.50,0,293.36,335.74,3.2,1.1,0.000,1356625.6,1356625.6,7389,0,0,0,L,1122011218,1,120.65,122.68,0002,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808659,649558.00
07/10/2019 21:30,2,0.113,ALERT,212.61,295.46,60.054,1562808605,"201051344000645","174011545737251",23.10,22.00,0,293.66,336.64,2.7,0.7,0.000,1362192.1,1362192.1,7393,0,0,0,L,1122011218,1,121.33,122.46,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808661,649559.00
07/10/2019 21:30,2,0.137,ALERT,212.16,296.36,60.043,1562808605,"201051344000569","174011545737251",22.54,22.30,0,295.46,355.28,3.1,1.1,0.000,1379130.5,1379130.5,7395,0,0,0,L,1122011218,1,120.42,122.68,0002,20,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808663,649560.00
07/10/2019 21:30,2,0.189,ALERT,212.38,295.16,60.059,1562808605,"179051228000119","174011545737251",22.28,23.80,0,292.16,337.84,4.3,2.2,0.000,165372.4,165372.4,7459,0,0,0,L,46974696,1,120.88,122.91,0000,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562808665,649561.00
07/10/2019 21:45,2,0.094,ALERT,212.61,296.66,60.012,1562809504,"201051344000579","174011545737251",27.33,21.50,0,294.86,299.67,2.6,0.6,0.000,1380392.4,1380392.4,7405,0,0,0,L,1122011218,1,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1562809507,649562.00
07/10/2019 21:45,2,0.066,ALERT,213.96,297.87,60.012,1562809504,"201051344001025","174011545737251",27.31,20.70,0,297.26,300.87,1.9,0.0,0.000,1365058.5,1365058.5,7398,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1562809508,649563.00
07/10/2019 21:45,2,0.096,ALERT,213.96,298.47,60.012,1562809504,"201051344001093","174011545737251",26.44,21.30,0,297.26,300.57,2.6,0.6,0.000,1347206.7,1347206.7,7416,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1562809510,649564.00
07/10/2019 21:45,2,0.068,ALERT,212.61,296.06,60.006,1562809504,"201051344000458","174011545737251",26.80,21.50,0,294.26,299.37,1.9,0.0,0.000,1361352.3,1361352.3,7390,0,0,0,L,1122011218,1,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1562809512,649565.00
07/10/2019 21:45,2,0.098,ALERT,213.96,299.07,60.012,1562809504,"201051344000890","174011545737251",27.17,21.50,0,297.87,301.77,2.7,0.7,0.000,1362423.5,1362423.5,7401,0,0,0,L,1122011218,1,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1562809514,649566.00
07/10/2019 21:45,2,0.049,ALERT,212.38,296.06,59.964,1562809504,"201051344000988","174011545737251",17.61,20.70,0,291.25,299.37,0.9,0.0,0.000,1037140.4,1037140.4,7402,0,0,0,L,1122011218,1,120.88,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1562809516,649567.00
07/10/2019 21:45,2,0.062,ALERT,214.41,299.37,60.017,1562809504,"201051344000582","174011545737251",26.90,20.70,0,298.17,301.47,1.7,0.0,0.000,1339825.5,1339825.5,7393,0,0,0,L,1122011218,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1562809517,649568.00
07/10/2019 21:45,2,0.080,ALERT,212.61,296.96,60.017,1562809504,"201051344000868","174011545737251",26.72,20.30,0,294.86,299.97,2.2,0.2,0.000,1347777.4,1347777.4,7393,0,0,0,L,1122011218,1,121.10,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1562809519,649569.00
07/10/2019 21:45,2,0.066,ALERT,213.06,296.36,60.022,1562809504,"201051344000576","174011545737251",26.30,20.30,0,294.26,299.67,1.8,0.0,0.000,1364231.7,1364231.7,7413,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1562809521,649570.00
07/10/2019 21:45,2,0.061,ALERT,212.83,296.06,60.012,1562809504,"201051344001158","174011545737251",25.19,20.70,0,293.36,299.07,1.5,0.0,0.000,1341577.7,1341577.7,7395,0,0,0,L,1122011218,1,121.10,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1562809523,649571.00
07/10/2019 21:45,2,0.070,ALERT,213.96,297.87,60.012,1562809504,"201051344000917","174011545737251",26.58,21.50,0,296.06,299.97,1.9,0.0,0.000,1356856.7,1356856.7,7411,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1562809525,649572.00
07/10/2019 21:45,2,0.105,ALERT,213.96,297.87,60.012,1562809504,"201051344000417","174011545737251",17.37,21.30,0,296.66,299.97,1.9,0.0,0.000,1074849.1,1074849.1,7418,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1562809527,649573.00
07/10/2019 21:45,2,0.037,ALERT,214.19,298.47,60.012,1562809504,"201051344000685","174011545737251",26.90,21.30,0,297.26,300.57,1.1,0.0,0.000,1363012.1,1363012.1,7403,0,0,0,L,1122011218,1,122.91,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1562809529,649574.00
07/10/2019 21:45,2,0.055,ALERT,214.19,297.87,60.006,1562809504,"201051344000651","174011545737251",26.96,20.30,0,296.96,299.97,1.6,0.0,0.000,1357120.6,1357120.6,7400,0,0,0,L,1122011218,1,122.68,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1562809530,649575.00
07/10/2019 21:45,2,0.070,ALERT,212.38,296.66,60.017,1562809504,"201051344000594","174011545737251",27.31,22.00,0,293.96,300.27,2.0,0.0,0.000,1367476.3,1367476.3,7401,0,0,0,L,1122011218,1,121.33,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1562809532,649576.00
07/10/2019 21:45,2,0.072,ALERT,212.61,296.06,60.012,1562809504,"201051344000469","174011545737251",26.62,19.80,0,293.06,299.07,2.0,0.0,0.000,1347526.2,1347526.2,7405,0,0,0,L,1122011218,1,120.88,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1562809534,649577.00
07/10/2019 21:45,2,0.092,ALERT,214.19,298.47,60.017,1562809504,"201051344000585","174011545737251",27.10,21.00,0,297.26,300.57,2.5,0.5,0.000,1372245.4,1372245.4,7396,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1562809536,649578.00
07/10/2019 21:45,2,0.061,ALERT,213.06,296.06,60.017,1562809504,"201051344000853","174011545737251",27.21,20.70,0,294.26,299.07,1.7,0.0,0.000,1370392.9,1370392.9,7399,0,0,0,L,1122011218,1,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1562809538,649579.00
07/10/2019 21:45,2,0.066,ALERT,214.19,299.07,60.017,1562809504,"201051344001145","174011545737251",26.92,20.70,0,297.87,301.17,1.8,0.0,0.000,1371695.4,1371695.4,7419,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1562809540,649580.00
07/10/2019 21:45,2,0.074,ALERT,214.19,298.47,60.012,1562809504,"201051344000438","174011545737251",27.14,21.30,0,297.57,300.57,2.0,0.1,0.000,1365168.9,1365168.9,7397,0,0,0,L,1122011218,1,122.46,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1562809542,649581.00
07/10/2019 21:45,2,0.094,ALERT,213.51,298.47,60.012,1562809504,"201051344001135","174011545737251",27.29,21.00,0,297.57,300.87,2.6,0.6,0.000,1352537.1,1352537.1,7395,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1562809543,649582.00
07/10/2019 21:45,2,0.090,ALERT,212.83,296.36,60.017,1562809504,"201051344000983","174011545737251",26.94,21.00,0,294.86,299.67,2.5,0.5,0.000,1368532.3,1368532.3,7396,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1562809545,649583.00
07/10/2019 21:45,2,0.070,ALERT,214.19,298.47,60.012,1562809504,"201051344001203","174011545737251",26.64,21.00,0,297.57,302.07,1.9,0.0,0.000,1360517.5,1360517.5,7410,0,0,0,L,1122011218,1,122.68,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1562809547,649584.00
07/10/2019 21:45,2,0.080,ALERT,213.96,299.07,60.017,1562809504,"201051344001230","174011545737251",26.44,21.00,0,297.57,300.87,2.2,0.2,0.000,1355376.0,1355376.0,7425,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1562809549,649585.00
07/10/2019 21:45,2,0.064,ALERT,213.74,298.47,60.001,1562809504,"201051344000646","174011545737251",26.70,21.00,0,296.66,299.97,1.8,0.0,0.000,1349298.7,1349298.7,7412,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1562809551,649586.00
07/10/2019 21:45,2,0.078,ALERT,213.06,296.36,59.990,1562809504,"201051344000867","174011545737251",26.46,21.30,0,293.66,299.37,2.1,0.1,0.000,1345746.7,1345746.7,7400,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1562809553,649587.00
07/10/2019 21:45,2,0.072,ALERT,213.06,295.76,60.017,1562809504,"201051344000633","174011545737251",24.99,21.30,0,292.16,299.07,1.8,0.0,0.000,1342724.5,1342724.5,7410,0,0,0,L,1122011218,1,121.78,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1562809554,649588.00
07/10/2019 21:45,2,0.080,ALERT,213.74,298.47,60.012,1562809504,"201051344000955","174011545737251",26.98,21.50,0,297.26,300.27,2.2,0.2,0.000,1369966.6,1369966.6,7407,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1562809556,649589.00
07/10/2019 21:45,2,0.074,ALERT,213.06,295.76,59.980,1562809504,"201051344000648","174011545737251",26.92,20.30,0,293.66,299.07,2.0,0.0,0.000,1356625.7,1356625.7,7391,0,0,0,L,1122011218,1,121.10,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1562809558,649590.00
07/10/2019 21:45,2,0.047,ALERT,213.06,296.36,59.985,1562809504,"201051344000645","174011545737251",27.00,21.30,0,293.96,299.37,1.3,0.0,0.000,1362192.1,1362192.1,7395,0,0,0,L,1122011218,1,121.78,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1562809560,649591.00
07/10/2019 21:45,2,0.076,ALERT,212.83,296.66,60.059,1562809504,"201051344000569","174011545737251",27.12,21.30,0,294.86,299.67,2.1,0.1,0.000,1379130.6,1379130.6,7397,0,0,0,L,1122011218,1,120.88,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1562809562,649592.00
07/10/2019 21:45,2,0.115,ALERT,212.83,295.76,60.022,1562809504,"179051228000119","174011545737251",26.64,22.80,0,291.85,298.77,3.1,1.1,0.000,165372.7,165372.7,7461,0,0,0,L,46974696,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562809564,649593.00
07/10/2019 22:00,2,0.000,ALERT,212.61,296.66,60.054,1562810404,"201051344000579","174011545737251",0.00,20.30,0,294.86,298.47,0.0,0.0,0.000,1380392.5,1380392.5,7407,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1562810406,649594.00
07/10/2019 22:00,2,0.000,ALERT,213.51,297.87,60.038,1562810404,"201051344001025","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1365058.5,1365058.5,7400,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1562810408,649595.00
07/10/2019 22:00,2,0.000,ALERT,213.74,298.17,59.990,1562810404,"201051344001093","174011545737251",0.00,20.30,0,296.66,299.97,0.0,0.0,0.000,1347206.7,1347206.7,7418,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1562810410,649596.00
07/10/2019 22:00,2,0.000,ALERT,212.38,296.36,60.038,1562810404,"201051344000458","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1361352.3,1361352.3,7392,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1562810412,649597.00
07/10/2019 22:00,2,0.000,ALERT,213.51,298.77,60.028,1562810404,"201051344000890","174011545737251",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,1362423.6,1362423.6,7403,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1562810414,649598.00
07/10/2019 22:00,2,0.000,ALERT,212.38,296.36,60.038,1562810404,"201051344000988","174011545737251",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,1037140.4,1037140.4,7404,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1562810416,649599.00
07/10/2019 22:00,2,0.000,ALERT,214.19,299.37,60.043,1562810404,"201051344000582","174011545737251",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,1339825.5,1339825.5,7395,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1562810417,649600.00
07/10/2019 22:00,2,0.000,ALERT,212.61,296.96,60.043,1562810404,"201051344000868","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1347777.4,1347777.4,7395,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1562810419,649601.00
07/10/2019 22:00,2,0.000,ALERT,213.06,296.66,60.043,1562810404,"201051344000576","174011545737251",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,1364231.7,1364231.7,7415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1562810421,649602.00
07/10/2019 22:00,2,0.000,ALERT,212.61,296.06,60.033,1562810404,"201051344001158","174011545737251",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,1341577.7,1341577.7,7397,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1562810423,649603.00
07/10/2019 22:00,2,0.000,ALERT,213.74,297.57,60.043,1562810404,"201051344000917","174011545737251",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,1356856.7,1356856.7,7413,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1562810425,649604.00
07/10/2019 22:00,2,0.000,ALERT,213.74,297.57,60.043,1562810404,"201051344000417","174011545737251",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,1074849.1,1074849.1,7420,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1562810426,649605.00
07/10/2019 22:00,2,0.000,ALERT,213.96,298.47,60.059,1562810404,"201051344000685","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1363012.1,1363012.1,7405,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1562810428,649606.00
07/10/2019 22:00,2,0.000,ALERT,213.74,297.57,60.043,1562810404,"201051344000651","174011545737251",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,1357120.6,1357120.6,7402,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1562810430,649607.00
07/10/2019 22:00,2,0.000,ALERT,212.38,296.96,60.043,1562810404,"201051344000594","174011545737251",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,1367476.3,1367476.3,7403,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1562810432,649608.00
07/10/2019 22:00,2,0.000,ALERT,212.61,296.06,60.038,1562810404,"201051344000469","174011545737251",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,1347526.2,1347526.2,7407,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1562810434,649609.00
07/10/2019 22:00,2,0.000,ALERT,213.96,298.47,60.043,1562810404,"201051344000585","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1372245.4,1372245.4,7398,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1562810436,649610.00
07/10/2019 22:00,2,0.000,ALERT,213.29,296.06,60.043,1562810404,"201051344000853","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1370392.9,1370392.9,7401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1562810437,649611.00
07/10/2019 22:00,2,0.000,ALERT,213.96,298.47,60.043,1562810404,"201051344001145","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1371695.4,1371695.4,7421,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1562810439,649612.00
07/10/2019 22:00,2,0.000,ALERT,213.74,298.17,60.043,1562810404,"201051344000438","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1365168.9,1365168.9,7399,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1562810441,649613.00
07/10/2019 22:00,2,0.000,ALERT,213.51,298.47,60.043,1562810404,"201051344001135","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1352537.1,1352537.1,7397,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1562810443,649614.00
07/10/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1562810404,"201051344000983","174011545737251",0.00,20.00,0,294.86,298.17,0.0,0.0,0.000,1368532.4,1368532.4,7398,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1562810445,649615.00
07/10/2019 22:00,2,0.000,ALERT,213.74,297.87,60.038,1562810404,"201051344001203","174011545737251",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,1360517.5,1360517.5,7412,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1562810447,649616.00
07/10/2019 22:00,2,0.000,ALERT,213.51,298.47,60.049,1562810404,"201051344001230","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1355376.0,1355376.0,7427,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1562810448,649617.00
07/10/2019 22:00,2,0.000,ALERT,213.29,297.87,60.028,1562810404,"201051344000646","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1349298.7,1349298.7,7414,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1562810450,649618.00
07/10/2019 22:00,2,0.000,ALERT,212.83,296.36,60.038,1562810404,"201051344000867","174011545737251",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,1345746.7,1345746.7,7402,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1562810452,649619.00
07/10/2019 22:00,2,0.000,ALERT,213.06,295.46,60.033,1562810404,"201051344000633","174011545737251",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,1342724.5,1342724.5,7412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1562810454,649620.00
07/10/2019 22:00,2,0.000,ALERT,213.29,298.47,60.038,1562810404,"201051344000955","174011545737251",0.00,20.70,0,296.66,299.97,0.0,0.0,0.000,1369966.6,1369966.6,7409,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1562810456,649621.00
07/10/2019 22:00,2,0.000,ALERT,212.83,295.76,60.043,1562810404,"201051344000648","174011545737251",0.00,19.80,0,293.96,297.87,0.0,0.0,0.000,1356625.7,1356625.7,7393,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1562810458,649622.00
07/10/2019 22:00,2,0.000,ALERT,213.06,296.06,60.022,1562810404,"201051344000645","174011545737251",0.00,20.30,0,294.56,297.87,0.0,0.0,0.000,1362192.1,1362192.1,7397,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1562810459,649623.00
07/10/2019 22:00,2,0.000,ALERT,212.61,296.96,60.070,1562810404,"201051344000569","174011545737251",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,1379130.6,1379130.6,7399,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1562810461,649624.00
07/10/2019 22:00,2,0.000,ALERT,212.83,296.06,60.070,1562810404,"179051228000119","174011545737251",0.00,21.80,0,292.76,297.26,0.0,0.0,0.000,165372.8,165372.8,7463,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562810463,649625.00
07/10/2019 22:15,2,0.000,ALERT,211.93,295.76,60.022,1562811305,"201051344000579","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1380392.5,1380392.5,7409,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811307,649626.00
07/10/2019 22:15,2,0.000,ALERT,212.83,297.26,60.028,1562811305,"201051344001025","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1365058.5,1365058.5,7402,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811309,649627.00
07/10/2019 22:15,2,0.000,ALERT,213.06,298.17,60.017,1562811305,"201051344001093","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1347206.7,1347206.7,7420,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811311,649628.00
07/10/2019 22:15,2,0.000,ALERT,212.16,295.76,60.028,1562811305,"201051344000458","174011545737251",0.00,20.30,0,293.36,298.47,0.0,0.0,0.000,1361352.3,1361352.3,7394,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811313,649629.00
07/10/2019 22:15,2,0.000,ALERT,212.83,298.47,60.028,1562811305,"201051344000890","174011545737251",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,1362423.6,1362423.6,7405,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811315,649630.00
07/10/2019 22:15,2,0.000,ALERT,211.93,295.16,60.028,1562811305,"201051344000988","174011545737251",0.00,19.50,0,291.25,297.26,0.0,0.0,0.000,1037140.4,1037140.4,7406,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811316,649631.00
07/10/2019 22:15,2,0.000,ALERT,213.51,298.77,60.028,1562811305,"201051344000582","174011545737251",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1339825.5,1339825.5,7397,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811318,649632.00
07/10/2019 22:15,2,0.000,ALERT,211.93,295.76,60.017,1562811305,"201051344000868","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1347777.4,1347777.4,7397,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811320,649633.00
07/10/2019 22:15,2,0.000,ALERT,212.61,295.76,60.033,1562811305,"201051344000576","174011545737251",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,1364231.7,1364231.7,7417,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811322,649634.00
07/10/2019 22:15,2,0.000,ALERT,212.16,295.16,60.033,1562811305,"201051344001158","174011545737251",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,1341577.7,1341577.7,7399,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811324,649635.00
07/10/2019 22:15,2,0.000,ALERT,213.06,297.57,60.028,1562811305,"201051344000917","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1356856.7,1356856.7,7415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811326,649636.00
07/10/2019 22:15,2,0.000,ALERT,213.29,297.57,60.028,1562811305,"201051344000417","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1074849.1,1074849.1,7422,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811327,649637.00
07/10/2019 22:15,2,0.000,ALERT,213.51,298.17,60.033,1562811305,"201051344000685","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1363012.1,1363012.1,7407,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811329,649638.00
07/10/2019 22:15,2,0.000,ALERT,213.06,297.26,60.033,1562811305,"201051344000651","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1357120.6,1357120.6,7404,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811331,649639.00
07/10/2019 22:15,2,0.000,ALERT,212.16,296.66,60.033,1562811305,"201051344000594","174011545737251",0.00,20.70,0,293.36,298.17,0.0,0.0,0.000,1367476.3,1367476.3,7405,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811333,649640.00
07/10/2019 22:15,2,0.000,ALERT,212.38,295.76,60.075,1562811305,"201051344000469","174011545737251",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,1347526.2,1347526.2,7409,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811335,649641.00
07/10/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1562811305,"201051344000585","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1372245.4,1372245.4,7400,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811336,649642.00
07/10/2019 22:15,2,0.000,ALERT,212.83,295.46,60.028,1562811305,"201051344000853","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,1370392.9,1370392.9,7403,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811338,649643.00
07/10/2019 22:15,2,0.000,ALERT,213.29,298.47,60.022,1562811305,"201051344001145","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1371695.4,1371695.4,7423,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811340,649644.00
