ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 22:15,2,0.000,ALERT,213.29,298.17,60.006,1562811305,"201051344000438","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1365168.9,1365168.9,7401,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811342,649645.00
07/10/2019 22:15,2,0.000,ALERT,212.83,298.17,60.022,1562811305,"201051344001135","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1352537.1,1352537.1,7399,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811344,649646.00
07/10/2019 22:15,2,0.000,ALERT,212.16,296.06,60.043,1562811305,"201051344000983","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1368532.4,1368532.4,7400,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811346,649647.00
07/10/2019 22:15,2,0.000,ALERT,213.06,297.87,59.996,1562811305,"201051344001203","174011545737251",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,1360517.5,1360517.5,7414,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811348,649648.00
07/10/2019 22:15,2,0.000,ALERT,213.06,298.47,60.028,1562811305,"201051344001230","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1355376.0,1355376.0,7429,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811349,649649.00
07/10/2019 22:15,2,0.000,ALERT,212.61,297.87,60.033,1562811305,"201051344000646","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1349298.7,1349298.7,7416,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811351,649650.00
07/10/2019 22:15,2,0.000,ALERT,212.61,296.06,60.049,1562811305,"201051344000867","174011545737251",0.00,20.00,0,293.06,298.17,0.0,0.0,0.000,1345746.7,1345746.7,7404,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811353,649651.00
07/10/2019 22:15,2,0.000,ALERT,212.83,295.46,60.033,1562811305,"201051344000633","174011545737251",0.00,19.80,0,291.55,296.96,0.0,0.0,0.000,1342724.5,1342724.5,7414,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811355,649652.00
07/10/2019 22:15,2,0.000,ALERT,212.61,298.17,60.028,1562811305,"201051344000955","174011545737251",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,1369966.6,1369966.6,7411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562811357,649653.00
07/10/2019 22:15,2,0.000,ALERT,212.61,295.16,60.033,1562811305,"201051344000648","174011545737251",0.00,19.30,0,292.76,297.87,0.0,0.0,0.000,1356625.7,1356625.7,7395,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811358,649654.00
07/10/2019 22:15,2,0.000,ALERT,212.83,295.46,60.028,1562811305,"201051344000645","174011545737251",0.00,19.80,0,293.36,297.87,0.0,0.0,0.000,1362192.1,1362192.1,7399,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811360,649655.00
07/10/2019 22:15,2,0.000,ALERT,212.38,296.06,60.028,1562811305,"201051344000569","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1379130.6,1379130.6,7401,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562811362,649656.00
07/10/2019 22:15,2,0.000,ALERT,212.61,295.16,60.017,1562811305,"179051228000119","174011545737251",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,165372.8,165372.8,7465,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562811364,649657.00
07/10/2019 22:30,2,0.000,ALERT,212.38,296.36,60.038,1562812205,"201051344000579","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1380392.5,1380392.5,7411,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812207,649658.00
07/10/2019 22:30,2,0.000,ALERT,213.51,297.87,60.006,1562812205,"201051344001025","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1365058.5,1365058.5,7404,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812209,649659.00
07/10/2019 22:30,2,0.000,ALERT,213.74,298.47,60.001,1562812205,"201051344001093","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1347206.7,1347206.7,7422,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812211,649660.00
07/10/2019 22:30,2,0.000,ALERT,212.38,296.06,60.049,1562812205,"201051344000458","174011545737251",0.00,19.80,0,293.36,298.47,0.0,0.0,0.000,1361352.3,1361352.3,7396,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812213,649661.00
07/10/2019 22:30,2,0.000,ALERT,213.51,299.07,60.075,1562812205,"201051344000890","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1362423.6,1362423.6,7407,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812214,649662.00
07/10/2019 22:30,2,0.000,ALERT,212.38,295.76,60.059,1562812205,"201051344000988","174011545737251",0.00,19.30,0,290.65,297.57,0.0,0.0,0.000,1037140.4,1037140.4,7408,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812216,649663.00
07/10/2019 22:30,2,0.000,ALERT,213.96,299.07,60.043,1562812205,"201051344000582","174011545737251",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,1339825.5,1339825.5,7399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812218,649664.00
07/10/2019 22:30,2,0.000,ALERT,212.16,296.36,60.049,1562812205,"201051344000868","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1347777.4,1347777.4,7399,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812220,649665.00
07/10/2019 22:30,2,0.000,ALERT,212.83,296.36,60.075,1562812205,"201051344000576","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,1364231.7,1364231.7,7419,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812222,649666.00
07/10/2019 22:30,2,0.000,ALERT,212.38,295.46,60.054,1562812205,"201051344001158","174011545737251",0.00,19.00,0,292.46,297.26,0.0,0.0,0.000,1341577.7,1341577.7,7401,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812223,649667.00
07/10/2019 22:30,2,0.000,ALERT,213.74,297.87,60.049,1562812205,"201051344000917","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1356856.7,1356856.7,7417,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812225,649668.00
07/10/2019 22:30,2,0.000,ALERT,213.74,297.87,60.054,1562812205,"201051344000417","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1074849.1,1074849.1,7424,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812227,649669.00
07/10/2019 22:30,2,0.000,ALERT,213.96,298.77,60.054,1562812205,"201051344000685","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1363012.1,1363012.1,7409,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812229,649670.00
07/10/2019 22:30,2,0.000,ALERT,213.74,298.17,60.054,1562812205,"201051344000651","174011545737251",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,1357120.6,1357120.6,7406,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812231,649671.00
07/10/2019 22:30,2,0.000,ALERT,212.16,296.96,60.054,1562812205,"201051344000594","174011545737251",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,1367476.3,1367476.3,7407,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812233,649672.00
07/10/2019 22:30,2,0.000,ALERT,212.38,296.06,60.054,1562812205,"201051344000469","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1347526.2,1347526.2,7411,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812234,649673.00
07/10/2019 22:30,2,0.000,ALERT,213.96,299.07,60.059,1562812205,"201051344000585","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1372245.4,1372245.4,7402,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812236,649674.00
07/10/2019 22:30,2,0.000,ALERT,213.06,296.06,60.054,1562812205,"201051344000853","174011545737251",0.00,19.30,0,293.66,298.17,0.0,0.0,0.000,1370392.9,1370392.9,7405,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812238,649675.00
07/10/2019 22:30,2,0.000,ALERT,214.19,299.37,60.054,1562812205,"201051344001145","174011545737251",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1371695.4,1371695.4,7425,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812240,649676.00
07/10/2019 22:30,2,0.000,ALERT,213.96,298.77,60.059,1562812205,"201051344000438","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1365168.9,1365168.9,7403,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812242,649677.00
07/10/2019 22:30,2,0.000,ALERT,213.51,298.77,60.054,1562812205,"201051344001135","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1352537.1,1352537.1,7401,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812244,649678.00
07/10/2019 22:30,2,0.000,ALERT,212.38,296.36,60.054,1562812205,"201051344000983","174011545737251",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,1368532.4,1368532.4,7402,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812246,649679.00
07/10/2019 22:30,2,0.000,ALERT,213.74,298.17,60.059,1562812205,"201051344001203","174011545737251",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,1360517.5,1360517.5,7416,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812247,649680.00
07/10/2019 22:30,2,0.000,ALERT,213.51,298.77,60.059,1562812205,"201051344001230","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1355376.0,1355376.0,7431,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812249,649681.00
07/10/2019 22:30,2,0.000,ALERT,213.29,298.17,60.059,1562812205,"201051344000646","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1349298.7,1349298.7,7418,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812251,649682.00
07/10/2019 22:30,2,0.000,ALERT,212.61,295.76,60.059,1562812205,"201051344000867","174011545737251",0.00,19.80,0,293.66,298.17,0.0,0.0,0.000,1345746.7,1345746.7,7406,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812253,649683.00
07/10/2019 22:30,2,0.000,ALERT,212.83,295.76,60.070,1562812205,"201051344000633","174011545737251",0.00,19.30,0,291.85,297.26,0.0,0.0,0.000,1342724.5,1342724.5,7416,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812255,649684.00
07/10/2019 22:30,2,0.000,ALERT,213.29,298.77,60.054,1562812205,"201051344000955","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1369966.6,1369966.6,7413,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812257,649685.00
07/10/2019 22:30,2,0.000,ALERT,212.61,295.76,60.059,1562812205,"201051344000648","174011545737251",0.00,18.70,0,293.06,297.87,0.0,0.0,0.000,1356625.7,1356625.7,7397,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812258,649686.00
07/10/2019 22:30,2,0.000,ALERT,212.83,296.36,60.059,1562812205,"201051344000645","174011545737251",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,1362192.1,1362192.1,7401,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562812260,649687.00
07/10/2019 22:30,2,0.000,ALERT,212.38,296.66,60.054,1562812205,"201051344000569","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1379130.6,1379130.6,7403,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562812262,649688.00
07/10/2019 22:30,2,0.000,ALERT,212.61,295.46,60.059,1562812205,"179051228000119","174011545737251",0.00,21.00,0,291.55,297.26,0.0,0.0,0.000,165372.8,165372.8,7467,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562812264,649689.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.96,60.017,1562813104,"201051344000579","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1380392.5,1380392.5,7413,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813106,649690.00
07/10/2019 22:45,2,0.000,ALERT,213.96,298.77,60.012,1562813104,"201051344001025","174011545737251",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,1365058.5,1365058.5,7406,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813108,649691.00
07/10/2019 22:45,2,0.000,ALERT,214.19,299.07,59.975,1562813104,"201051344001093","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1347206.7,1347206.7,7424,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562813110,649692.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.66,60.012,1562813104,"201051344000458","174011545737251",0.00,19.50,0,293.66,299.07,0.0,0.0,0.000,1361352.3,1361352.3,7398,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813112,649693.00
07/10/2019 22:45,2,0.000,ALERT,214.19,299.97,60.054,1562813104,"201051344000890","174011545737251",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,1362423.6,1362423.6,7409,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562813114,649694.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.66,60.001,1562813104,"201051344000988","174011545737251",0.00,19.00,0,291.25,297.87,0.0,0.0,0.000,1037140.4,1037140.4,7410,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813115,649695.00
07/10/2019 22:45,2,0.000,ALERT,214.64,300.27,60.028,1562813104,"201051344000582","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1339825.5,1339825.5,7401,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813117,649696.00
07/10/2019 22:45,2,0.000,ALERT,212.83,297.26,60.006,1562813104,"201051344000868","174011545737251",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,1347777.4,1347777.4,7401,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813119,649697.00
07/10/2019 22:45,2,0.000,ALERT,213.29,296.96,60.012,1562813104,"201051344000576","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1364231.7,1364231.7,7421,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813121,649698.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.36,60.012,1562813104,"201051344001158","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1341577.7,1341577.7,7403,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813123,649699.00
07/10/2019 22:45,2,0.000,ALERT,214.19,298.77,60.012,1562813104,"201051344000917","174011545737251",0.00,19.80,0,295.16,299.97,0.0,0.0,0.000,1356856.7,1356856.7,7419,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813125,649700.00
07/10/2019 22:45,2,0.000,ALERT,214.19,298.77,60.012,1562813104,"201051344000417","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1074849.1,1074849.1,7426,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813126,649701.00
07/10/2019 22:45,2,0.000,ALERT,214.41,299.37,59.996,1562813104,"201051344000685","174011545737251",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1363012.1,1363012.1,7411,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813128,649702.00
07/10/2019 22:45,2,0.000,ALERT,214.19,298.77,60.017,1562813104,"201051344000651","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1357120.6,1357120.6,7408,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562813130,649703.00
07/10/2019 22:45,2,0.000,ALERT,212.61,297.57,60.022,1562813104,"201051344000594","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1367476.3,1367476.3,7409,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813132,649704.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.36,60.017,1562813104,"201051344000469","174011545737251",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,1347526.2,1347526.2,7413,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813134,649705.00
07/10/2019 22:45,2,0.000,ALERT,214.19,299.37,60.059,1562813104,"201051344000585","174011545737251",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,1372245.4,1372245.4,7404,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813135,649706.00
07/10/2019 22:45,2,0.000,ALERT,213.29,296.36,59.996,1562813104,"201051344000853","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1370392.9,1370392.9,7407,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813137,649707.00
07/10/2019 22:45,2,0.000,ALERT,214.41,299.67,60.028,1562813104,"201051344001145","174011545737251",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,1371695.4,1371695.4,7427,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562813139,649708.00
07/10/2019 22:45,2,0.000,ALERT,214.19,299.07,60.017,1562813104,"201051344000438","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1365168.9,1365168.9,7405,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813141,649709.00
07/10/2019 22:45,2,0.000,ALERT,213.74,299.07,60.012,1562813104,"201051344001135","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1352537.1,1352537.1,7403,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813143,649710.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.96,60.017,1562813104,"201051344000983","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1368532.4,1368532.4,7404,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813145,649711.00
07/10/2019 22:45,2,0.000,ALERT,214.19,298.77,60.012,1562813104,"201051344001203","174011545737251",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1360517.5,1360517.5,7418,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813147,649712.00
07/10/2019 22:45,2,0.000,ALERT,213.96,299.67,60.006,1562813104,"201051344001230","174011545737251",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,1355376.0,1355376.0,7433,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813148,649713.00
07/10/2019 22:45,2,0.000,ALERT,213.74,299.07,60.001,1562813104,"201051344000646","174011545737251",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1349298.7,1349298.7,7420,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813150,649714.00
07/10/2019 22:45,2,0.000,ALERT,213.06,296.66,60.012,1562813104,"201051344000867","174011545737251",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,1345746.7,1345746.7,7408,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562813152,649715.00
07/10/2019 22:45,2,0.000,ALERT,213.29,295.76,60.001,1562813104,"201051344000633","174011545737251",0.00,19.00,0,292.16,297.57,0.0,0.0,0.000,1342724.5,1342724.5,7418,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813154,649716.00
07/10/2019 22:45,2,0.000,ALERT,213.51,299.37,60.001,1562813104,"201051344000955","174011545737251",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,1369966.6,1369966.6,7415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813156,649717.00
07/10/2019 22:45,2,0.000,ALERT,212.83,295.46,59.985,1562813104,"201051344000648","174011545737251",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,1356625.7,1356625.7,7399,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813158,649718.00
07/10/2019 22:45,2,0.000,ALERT,213.29,296.06,60.006,1562813104,"201051344000645","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1362192.1,1362192.1,7403,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813159,649719.00
07/10/2019 22:45,2,0.000,ALERT,212.83,296.66,60.001,1562813104,"201051344000569","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1379130.6,1379130.6,7405,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562813162,649720.00
07/10/2019 22:45,2,0.000,ALERT,213.06,295.76,60.001,1562813104,"179051228000119","174011545737251",0.00,20.70,0,291.85,297.87,0.0,0.0,0.000,165372.8,165372.8,7469,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562813164,649721.00
07/10/2019 23:00,2,0.000,ALERT,212.38,296.36,60.043,1562814005,"201051344000579","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1380392.5,1380392.5,7415,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814007,649722.00
07/10/2019 23:00,2,0.000,ALERT,213.29,298.17,60.059,1562814005,"201051344001025","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1365058.5,1365058.5,7408,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814009,649723.00
07/10/2019 23:00,2,0.000,ALERT,213.74,298.77,60.054,1562814005,"201051344001093","174011545737251",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,1347206.7,1347206.7,7426,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814010,649724.00
07/10/2019 23:00,2,0.000,ALERT,212.38,295.76,60.065,1562814005,"201051344000458","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1361352.3,1361352.3,7400,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814012,649725.00
07/10/2019 23:00,2,0.000,ALERT,213.29,299.07,60.070,1562814005,"201051344000890","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1362423.6,1362423.6,7411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814014,649726.00
07/10/2019 23:00,2,0.000,ALERT,212.38,295.76,60.059,1562814005,"201051344000988","174011545737251",0.00,18.70,0,292.16,297.87,0.0,0.0,0.000,1037140.4,1037140.4,7412,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814016,649727.00
07/10/2019 23:00,2,0.000,ALERT,213.96,299.37,60.049,1562814005,"201051344000582","174011545737251",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,1339825.5,1339825.5,7403,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814018,649728.00
07/10/2019 23:00,2,0.000,ALERT,212.38,296.66,60.070,1562814005,"201051344000868","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1347777.4,1347777.4,7403,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814020,649729.00
07/10/2019 23:00,2,0.000,ALERT,213.06,296.36,60.049,1562814005,"201051344000576","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1364231.7,1364231.7,7423,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814021,649730.00
07/10/2019 23:00,2,0.000,ALERT,212.61,296.06,60.049,1562814005,"201051344001158","174011545737251",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,1341577.7,1341577.7,7405,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814023,649731.00
07/10/2019 23:00,2,0.000,ALERT,213.51,298.17,60.017,1562814005,"201051344000917","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1356856.7,1356856.7,7421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814025,649732.00
07/10/2019 23:00,2,0.000,ALERT,213.74,298.17,60.043,1562814005,"201051344000417","174011545737251",0.00,19.00,0,296.96,300.27,0.0,0.0,0.000,1074849.1,1074849.1,7428,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814027,649733.00
07/10/2019 23:00,2,0.000,ALERT,213.74,299.07,60.054,1562814005,"201051344000685","174011545737251",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,1363012.1,1363012.1,7413,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814029,649734.00
07/10/2019 23:00,2,0.000,ALERT,213.51,298.17,60.054,1562814005,"201051344000651","174011545737251",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,1357120.6,1357120.6,7410,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814030,649735.00
07/10/2019 23:00,2,0.000,ALERT,212.38,296.96,60.065,1562814005,"201051344000594","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1367476.3,1367476.3,7411,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814032,649736.00
07/10/2019 23:00,2,0.000,ALERT,212.61,295.76,60.049,1562814005,"201051344000469","174011545737251",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1347526.2,1347526.2,7415,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814034,649737.00
07/10/2019 23:00,2,0.000,ALERT,213.51,298.77,60.054,1562814005,"201051344000585","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1372245.4,1372245.4,7406,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814036,649738.00
07/10/2019 23:00,2,0.000,ALERT,213.06,296.06,60.017,1562814005,"201051344000853","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1370392.9,1370392.9,7409,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814038,649739.00
07/10/2019 23:00,2,0.000,ALERT,213.74,298.77,60.054,1562814005,"201051344001145","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1371695.4,1371695.4,7429,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814040,649740.00
07/10/2019 23:00,2,0.000,ALERT,213.74,298.77,60.054,1562814005,"201051344000438","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1365168.9,1365168.9,7407,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814042,649741.00
07/10/2019 23:00,2,0.000,ALERT,213.51,298.77,60.043,1562814005,"201051344001135","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1352537.1,1352537.1,7405,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814043,649742.00
07/10/2019 23:00,2,0.000,ALERT,212.83,296.66,60.065,1562814005,"201051344000983","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1368532.4,1368532.4,7406,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814045,649743.00
07/10/2019 23:00,2,0.000,ALERT,213.96,298.77,60.043,1562814005,"201051344001203","174011545737251",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1360517.5,1360517.5,7420,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814047,649744.00
07/10/2019 23:00,2,0.000,ALERT,213.74,299.07,60.038,1562814005,"201051344001230","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1355376.0,1355376.0,7435,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814049,649745.00
07/10/2019 23:00,2,0.000,ALERT,213.51,298.47,60.043,1562814005,"201051344000646","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1349298.7,1349298.7,7422,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814051,649746.00
07/10/2019 23:00,2,0.000,ALERT,213.06,296.36,60.049,1562814005,"201051344000867","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1345746.7,1345746.7,7410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814052,649747.00
07/10/2019 23:00,2,0.000,ALERT,213.29,296.06,60.043,1562814005,"201051344000633","174011545737251",0.00,18.30,0,292.16,297.57,0.0,0.0,0.000,1342724.5,1342724.5,7420,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814054,649748.00
07/10/2019 23:00,2,0.000,ALERT,213.29,298.77,60.038,1562814005,"201051344000955","174011545737251",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,1369966.6,1369966.6,7417,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814056,649749.00
07/10/2019 23:00,2,0.000,ALERT,212.83,295.76,60.043,1562814005,"201051344000648","174011545737251",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,1356625.7,1356625.7,7401,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814058,649750.00
07/10/2019 23:00,2,0.000,ALERT,213.29,296.36,60.043,1562814005,"201051344000645","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1362192.1,1362192.1,7405,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814060,649751.00
07/10/2019 23:00,2,0.000,ALERT,212.83,296.96,59.990,1562814005,"201051344000569","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1379130.6,1379130.6,7407,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814061,649752.00
07/10/2019 23:00,2,0.000,ALERT,213.06,296.36,60.033,1562814005,"179051228000119","174011545737251",0.00,20.30,0,292.46,297.26,0.0,0.0,0.000,165372.8,165372.8,7471,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562814063,649753.00
07/10/2019 23:15,2,0.000,ALERT,212.38,296.96,60.012,1562814904,"201051344000579","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1380392.5,1380392.5,7417,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814906,649754.00
07/10/2019 23:15,2,0.000,ALERT,212.83,297.26,60.006,1562814904,"201051344001025","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1365058.5,1365058.5,7410,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814908,649755.00
07/10/2019 23:15,2,0.000,ALERT,213.06,297.87,60.043,1562814904,"201051344001093","174011545737251",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,1347206.7,1347206.7,7428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814910,649756.00
07/10/2019 23:15,2,0.000,ALERT,212.16,296.36,60.006,1562814904,"201051344000458","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1361352.3,1361352.3,7402,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814912,649757.00
07/10/2019 23:15,2,0.000,ALERT,212.83,298.17,60.033,1562814904,"201051344000890","174011545737251",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1362423.6,1362423.6,7413,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814914,649758.00
07/10/2019 23:15,2,0.000,ALERT,212.16,296.36,60.006,1562814904,"201051344000988","174011545737251",0.00,18.70,0,291.55,297.87,0.0,0.0,0.000,1037140.4,1037140.4,7414,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814916,649759.00
07/10/2019 23:15,2,0.000,ALERT,213.29,298.47,60.043,1562814904,"201051344000582","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1339825.5,1339825.5,7405,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814918,649760.00
07/10/2019 23:15,2,0.000,ALERT,212.16,296.96,60.012,1562814904,"201051344000868","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1347777.4,1347777.4,7405,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814919,649761.00
07/10/2019 23:15,2,0.000,ALERT,212.61,296.66,60.038,1562814904,"201051344000576","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1364231.7,1364231.7,7425,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814921,649762.00
07/10/2019 23:15,2,0.000,ALERT,212.16,296.06,60.043,1562814904,"201051344001158","174011545737251",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,1341577.7,1341577.7,7407,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814923,649763.00
07/10/2019 23:15,2,0.000,ALERT,213.06,297.26,60.012,1562814904,"201051344000917","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1356856.7,1356856.7,7423,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814925,649764.00
07/10/2019 23:15,2,0.000,ALERT,213.29,297.26,60.012,1562814904,"201051344000417","174011545737251",0.00,18.70,0,296.36,299.67,0.0,0.0,0.000,1074849.1,1074849.1,7430,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814927,649765.00
07/10/2019 23:15,2,0.000,ALERT,213.29,297.57,60.001,1562814904,"201051344000685","174011545737251",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1363012.1,1363012.1,7415,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814929,649766.00
07/10/2019 23:15,2,0.000,ALERT,213.29,297.26,60.001,1562814904,"201051344000651","174011545737251",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,1357120.6,1357120.6,7412,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814931,649767.00
07/10/2019 23:15,2,0.000,ALERT,212.16,297.26,59.990,1562814904,"201051344000594","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1367476.3,1367476.3,7413,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814932,649768.00
07/10/2019 23:15,2,0.000,ALERT,212.38,296.36,60.006,1562814904,"201051344000469","174011545737251",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,1347526.2,1347526.2,7417,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814934,649769.00
07/10/2019 23:15,2,0.000,ALERT,213.29,298.17,59.959,1562814904,"201051344000585","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1372245.4,1372245.4,7408,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814936,649770.00
07/10/2019 23:15,2,0.000,ALERT,212.83,296.36,59.990,1562814904,"201051344000853","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1370392.9,1370392.9,7411,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814938,649771.00
07/10/2019 23:15,2,0.000,ALERT,213.51,298.17,60.001,1562814904,"201051344001145","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1371695.4,1371695.4,7431,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814940,649772.00
07/10/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1562814904,"201051344000438","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1365168.9,1365168.9,7409,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814942,649773.00
07/10/2019 23:15,2,0.000,ALERT,212.83,297.57,60.001,1562814904,"201051344001135","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1352537.1,1352537.1,7407,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814944,649774.00
07/10/2019 23:15,2,0.000,ALERT,212.38,296.66,60.012,1562814904,"201051344000983","174011545737251",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1368532.4,1368532.4,7408,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814946,649775.00
07/10/2019 23:15,2,0.000,ALERT,213.29,297.57,60.043,1562814904,"201051344001203","174011545737251",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,1360517.5,1360517.5,7422,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814948,649776.00
07/10/2019 23:15,2,0.000,ALERT,213.06,298.17,60.006,1562814904,"201051344001230","174011545737251",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,1355376.0,1355376.0,7437,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814949,649777.00
07/10/2019 23:15,2,0.000,ALERT,212.61,297.57,60.006,1562814904,"201051344000646","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1349298.7,1349298.7,7424,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814951,649778.00
07/10/2019 23:15,2,0.000,ALERT,212.61,296.66,60.001,1562814904,"201051344000867","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1345746.7,1345746.7,7412,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814953,649779.00
07/10/2019 23:15,2,0.000,ALERT,212.83,296.36,59.996,1562814904,"201051344000633","174011545737251",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,1342724.5,1342724.5,7422,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814955,649780.00
07/10/2019 23:15,2,0.000,ALERT,212.83,297.87,60.006,1562814904,"201051344000955","174011545737251",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,1369966.6,1369966.6,7419,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814957,649781.00
07/10/2019 23:15,2,0.000,ALERT,212.61,296.06,60.001,1562814904,"201051344000648","174011545737251",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1356625.7,1356625.7,7403,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562814958,649782.00
07/10/2019 23:15,2,0.000,ALERT,212.83,296.66,60.006,1562814904,"201051344000645","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1362192.1,1362192.1,7407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814960,649783.00
07/10/2019 23:15,2,0.000,ALERT,212.38,297.26,60.001,1562814904,"201051344000569","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1379130.6,1379130.6,7409,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562814962,649784.00
07/10/2019 23:15,2,0.000,ALERT,212.61,296.06,60.043,1562814904,"179051228000119","174011545737251",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,165372.8,165372.8,7473,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562814964,649785.00
07/10/2019 23:30,2,0.000,ALERT,212.83,297.26,60.033,1562815804,"201051344000579","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1380392.5,1380392.5,7419,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815807,649786.00
07/10/2019 23:30,2,0.000,ALERT,213.74,297.87,60.033,1562815804,"201051344001025","174011545737251",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,1365058.5,1365058.5,7412,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815808,649787.00
07/10/2019 23:30,2,0.000,ALERT,213.74,298.17,60.022,1562815804,"201051344001093","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1347206.7,1347206.7,7430,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815810,649788.00
07/10/2019 23:30,2,0.000,ALERT,212.83,296.66,60.043,1562815804,"201051344000458","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1361352.3,1361352.3,7404,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815812,649789.00
