ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2019 23:30,2,0.000,ALERT,213.74,298.77,60.038,1562815804,"201051344000890","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1362423.6,1362423.6,7415,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815814,649790.00
07/10/2019 23:30,2,0.000,ALERT,212.61,296.66,60.028,1562815804,"201051344000988","174011545737251",0.00,18.30,0,292.16,297.87,0.0,0.0,0.000,1037140.4,1037140.4,7416,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815816,649791.00
07/10/2019 23:30,2,0.000,ALERT,214.19,299.37,60.028,1562815804,"201051344000582","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1339825.5,1339825.5,7407,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815817,649792.00
07/10/2019 23:30,2,0.000,ALERT,212.83,297.26,60.054,1562815804,"201051344000868","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1347777.4,1347777.4,7407,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815819,649793.00
07/10/2019 23:30,2,0.000,ALERT,213.29,297.26,60.028,1562815804,"201051344000576","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1364231.7,1364231.7,7427,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815821,649794.00
07/10/2019 23:30,2,0.000,ALERT,212.83,296.66,60.001,1562815804,"201051344001158","174011545737251",0.00,17.80,0,293.36,297.87,0.0,0.0,0.000,1341577.7,1341577.7,7409,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815823,649795.00
07/10/2019 23:30,2,0.000,ALERT,213.96,298.17,60.028,1562815804,"201051344000917","174011545737251",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,1356856.7,1356856.7,7425,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815825,649796.00
07/10/2019 23:30,2,0.000,ALERT,213.96,298.17,60.028,1562815804,"201051344000417","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1074849.1,1074849.1,7432,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815827,649797.00
07/10/2019 23:30,2,0.000,ALERT,213.96,298.77,60.028,1562815804,"201051344000685","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1363012.1,1363012.1,7417,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815829,649798.00
07/10/2019 23:30,2,0.000,ALERT,213.96,297.87,60.028,1562815804,"201051344000651","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1357120.6,1357120.6,7414,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815830,649799.00
07/10/2019 23:30,2,0.000,ALERT,212.61,297.57,59.985,1562815804,"201051344000594","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1367476.3,1367476.3,7415,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815832,649800.00
07/10/2019 23:30,2,0.000,ALERT,212.83,296.96,60.006,1562815804,"201051344000469","174011545737251",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,1347526.2,1347526.2,7419,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815834,649801.00
07/10/2019 23:30,2,0.000,ALERT,213.96,298.77,60.028,1562815804,"201051344000585","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1372245.4,1372245.4,7410,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815836,649802.00
07/10/2019 23:30,2,0.000,ALERT,213.51,296.96,60.022,1562815804,"201051344000853","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1370392.9,1370392.9,7413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815838,649803.00
07/10/2019 23:30,2,0.000,ALERT,213.96,299.07,60.012,1562815804,"201051344001145","174011545737251",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1371695.4,1371695.4,7433,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815839,649804.00
07/10/2019 23:30,2,0.000,ALERT,213.96,298.77,60.017,1562815804,"201051344000438","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1365168.9,1365168.9,7411,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815841,649805.00
07/10/2019 23:30,2,0.000,ALERT,213.51,298.77,60.017,1562815804,"201051344001135","174011545737251",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,1352537.1,1352537.1,7409,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815843,649806.00
07/10/2019 23:30,2,0.000,ALERT,212.83,297.26,60.028,1562815804,"201051344000983","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1368532.4,1368532.4,7410,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815845,649807.00
07/10/2019 23:30,2,0.000,ALERT,213.74,298.47,60.017,1562815804,"201051344001203","174011545737251",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,1360517.5,1360517.5,7424,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815847,649808.00
07/10/2019 23:30,2,0.000,ALERT,213.74,299.07,60.001,1562815804,"201051344001230","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1355376.0,1355376.0,7439,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815849,649809.00
07/10/2019 23:30,2,0.000,ALERT,213.29,298.47,60.070,1562815804,"201051344000646","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1349298.7,1349298.7,7426,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815850,649810.00
07/10/2019 23:30,2,0.000,ALERT,213.06,296.96,60.043,1562815804,"201051344000867","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1345746.7,1345746.7,7414,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815852,649811.00
07/10/2019 23:30,2,0.000,ALERT,213.29,296.66,60.022,1562815804,"201051344000633","174011545737251",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,1342724.5,1342724.5,7424,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815854,649812.00
07/10/2019 23:30,2,0.000,ALERT,213.29,298.77,60.049,1562815804,"201051344000955","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1369966.6,1369966.6,7421,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815856,649813.00
07/10/2019 23:30,2,0.000,ALERT,212.83,296.36,60.022,1562815804,"201051344000648","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1356625.7,1356625.7,7405,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562815858,649814.00
07/10/2019 23:30,2,0.000,ALERT,213.06,296.96,60.028,1562815804,"201051344000645","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1362192.1,1362192.1,7409,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815859,649815.00
07/10/2019 23:30,2,0.000,ALERT,212.61,297.26,60.022,1562815804,"201051344000569","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1379130.6,1379130.6,7411,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562815861,649816.00
07/10/2019 23:30,2,0.000,ALERT,213.06,296.36,59.996,1562815804,"179051228000119","174011545737251",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,165372.8,165372.8,7475,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562815863,649817.00
07/10/2019 23:45,2,0.000,ALERT,213.06,297.87,60.012,1562816705,"201051344000579","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1380392.5,1380392.5,7421,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816707,649818.00
07/10/2019 23:45,2,0.000,ALERT,213.74,298.47,60.012,1562816705,"201051344001025","174011545737251",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,1365058.5,1365058.5,7414,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816709,649819.00
07/10/2019 23:45,2,0.000,ALERT,213.96,298.77,60.001,1562816705,"201051344001093","174011545737251",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,1347206.7,1347206.7,7432,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816711,649820.00
07/10/2019 23:45,2,0.000,ALERT,212.83,297.87,59.996,1562816705,"201051344000458","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1361352.3,1361352.3,7406,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816713,649821.00
07/10/2019 23:45,2,0.000,ALERT,213.74,299.07,60.012,1562816705,"201051344000890","174011545737251",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,1362423.6,1362423.6,7417,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816715,649822.00
07/10/2019 23:45,2,0.000,ALERT,212.83,297.57,59.990,1562816705,"201051344000988","174011545737251",0.00,18.00,0,291.85,298.77,0.0,0.0,0.000,1037140.4,1037140.4,7418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816717,649823.00
07/10/2019 23:45,2,0.000,ALERT,214.41,299.67,60.049,1562816705,"201051344000582","174011545737251",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,1339825.5,1339825.5,7409,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816718,649824.00
07/10/2019 23:45,2,0.000,ALERT,212.83,298.17,60.017,1562816705,"201051344000868","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1347777.4,1347777.4,7409,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816720,649825.00
07/10/2019 23:45,2,0.000,ALERT,213.51,298.17,60.017,1562816705,"201051344000576","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1364231.7,1364231.7,7429,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816722,649826.00
07/10/2019 23:45,2,0.000,ALERT,213.06,297.26,60.001,1562816705,"201051344001158","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1341577.7,1341577.7,7411,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816724,649827.00
07/10/2019 23:45,2,0.000,ALERT,213.96,298.17,60.017,1562816705,"201051344000917","174011545737251",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1356856.7,1356856.7,7427,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816726,649828.00
07/10/2019 23:45,2,0.000,ALERT,214.19,298.17,59.990,1562816705,"201051344000417","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1074849.1,1074849.1,7434,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816727,649829.00
07/10/2019 23:45,2,0.000,ALERT,214.41,299.07,59.980,1562816705,"201051344000685","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1363012.1,1363012.1,7419,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816729,649830.00
07/10/2019 23:45,2,0.000,ALERT,214.19,298.17,60.022,1562816705,"201051344000651","174011545737251",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,1357120.6,1357120.6,7416,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816731,649831.00
07/10/2019 23:45,2,0.000,ALERT,212.83,298.17,60.022,1562816705,"201051344000594","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1367476.3,1367476.3,7417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816733,649832.00
07/10/2019 23:45,2,0.000,ALERT,213.06,297.57,60.017,1562816705,"201051344000469","174011545737251",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,1347526.2,1347526.2,7421,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816735,649833.00
07/10/2019 23:45,2,0.000,ALERT,214.19,299.07,60.012,1562816705,"201051344000585","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1372245.4,1372245.4,7412,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816737,649834.00
07/10/2019 23:45,2,0.000,ALERT,213.74,297.57,60.017,1562816705,"201051344000853","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1370392.9,1370392.9,7415,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816738,649835.00
07/10/2019 23:45,2,0.000,ALERT,214.41,299.37,60.017,1562816705,"201051344001145","174011545737251",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,1371695.4,1371695.4,7435,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816740,649836.00
07/10/2019 23:45,2,0.000,ALERT,214.19,299.07,60.017,1562816705,"201051344000438","174011545737251",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,1365168.9,1365168.9,7413,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816742,649837.00
07/10/2019 23:45,2,0.000,ALERT,213.74,298.77,60.012,1562816705,"201051344001135","174011545737251",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,1352537.1,1352537.1,7411,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816744,649838.00
07/10/2019 23:45,2,0.000,ALERT,213.06,297.87,60.017,1562816705,"201051344000983","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1368532.4,1368532.4,7412,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816746,649839.00
07/10/2019 23:45,2,0.000,ALERT,214.19,298.77,60.017,1562816705,"201051344001203","174011545737251",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,1360517.5,1360517.5,7426,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816748,649840.00
07/10/2019 23:45,2,0.000,ALERT,213.96,299.37,60.017,1562816705,"201051344001230","174011545737251",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,1355376.0,1355376.0,7441,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816749,649841.00
07/10/2019 23:45,2,0.000,ALERT,213.74,298.77,60.028,1562816705,"201051344000646","174011545737251",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,1349298.7,1349298.7,7428,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816751,649842.00
07/10/2019 23:45,2,0.000,ALERT,213.51,297.57,60.017,1562816705,"201051344000867","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1345746.7,1345746.7,7416,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816753,649843.00
07/10/2019 23:45,2,0.000,ALERT,213.74,297.57,60.022,1562816705,"201051344000633","174011545737251",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,1342724.5,1342724.5,7426,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816755,649844.00
07/10/2019 23:45,2,0.000,ALERT,213.51,299.07,60.017,1562816705,"201051344000955","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1369966.6,1369966.6,7423,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816757,649845.00
07/10/2019 23:45,2,0.000,ALERT,213.29,297.26,60.059,1562816705,"201051344000648","174011545737251",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,1356625.7,1356625.7,7407,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562816759,649846.00
07/10/2019 23:45,2,0.000,ALERT,213.51,297.87,60.022,1562816705,"201051344000645","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1362192.1,1362192.1,7411,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816760,649847.00
07/10/2019 23:45,2,0.000,ALERT,213.29,298.47,60.022,1562816705,"201051344000569","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1379130.6,1379130.6,7413,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562816762,649848.00
07/10/2019 23:45,2,0.000,ALERT,213.29,297.26,60.017,1562816705,"179051228000119","174011545737251",0.00,19.50,0,292.46,298.47,0.0,0.0,0.000,165372.8,165372.8,7477,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562816764,649849.00
